ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 00:00,2,0.000,ALERT,213.74,301.17,60.007,1493524803,"201051344000645","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,687897.8,687897.8,3619,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524805,1919150.00
04/30/2017 00:00,2,0.000,ALERT,212.61,298.77,60.012,1493524803,"274151322000085","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,908699.9,908699.9,3601,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524806,1919151.00
04/30/2017 00:00,2,0.000,ALERT,213.74,301.17,60.002,1493524803,"201051344000633","219011344069620",0.00,3.00,0,296.66,303.58,0.0,0.0,0.000,674121.5,674121.5,3646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524808,1919152.00
04/30/2017 00:00,2,0.000,ALERT,213.29,301.17,60.007,1493524803,"201051344000469","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,677116.7,677116.7,3632,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524810,1919153.00
04/30/2017 00:00,2,0.000,ALERT,212.83,299.97,59.981,1493524803,"201051344000646","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,670634.0,670634.0,3645,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524812,1919154.00
04/30/2017 00:00,2,0.000,ALERT,212.38,299.67,60.007,1493524803,"274151322000052","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,941921.7,941921.7,3610,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524814,1919155.00
04/30/2017 00:00,2,0.000,ALERT,213.06,299.97,60.012,1493524803,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,681765.8,681765.8,3645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524816,1919156.00
04/30/2017 00:00,2,0.000,ALERT,212.83,300.27,60.007,1493524803,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,675138.6,675138.6,3636,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524817,1919157.00
04/30/2017 00:00,2,0.000,ALERT,213.51,301.17,60.034,1493524803,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,665026.2,665026.2,3636,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524819,1919158.00
04/30/2017 00:00,2,0.000,ALERT,212.61,299.97,60.007,1493524803,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,683482.7,683482.7,3646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524821,1919159.00
04/30/2017 00:00,2,0.000,ALERT,212.61,298.77,60.007,1493524803,"274151322000094","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,769691.0,769691.0,3725,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524823,1919160.00
04/30/2017 00:00,2,0.000,ALERT,213.29,301.77,60.002,1493524803,"201051344000579","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,694709.1,694709.1,3630,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524825,1919161.00
04/30/2017 00:00,2,0.000,ALERT,212.83,300.57,60.002,1493524803,"201051344000890","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,677362.2,677362.2,3647,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524826,1919162.00
04/30/2017 00:00,2,0.000,ALERT,213.06,299.97,60.007,1493524803,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,680142.3,680142.3,3638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524828,1919163.00
04/30/2017 00:00,2,0.000,ALERT,213.06,299.37,60.012,1493524803,"201051344000417","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,638179.2,638179.2,3660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524830,1919164.00
04/30/2017 00:00,2,0.000,ALERT,212.16,299.07,60.012,1493524803,"274151322000083","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,932421.1,932421.1,3609,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524832,1919165.00
04/30/2017 00:00,2,0.000,ALERT,213.06,299.07,60.012,1493524803,"274151322000076","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,993907.4,993907.4,3610,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524834,1919166.00
04/30/2017 00:00,2,0.000,ALERT,213.06,301.17,60.028,1493524803,"201051344000868","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,675660.2,675660.2,3635,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524835,1919167.00
04/30/2017 00:00,2,0.000,ALERT,212.16,299.67,60.012,1493524803,"274151322000095","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,984323.5,984323.5,3607,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524837,1919168.00
04/30/2017 00:00,2,0.000,ALERT,212.83,300.87,60.012,1493524803,"201051344000988","219011344069620",0.00,3.30,0,296.06,303.58,0.0,0.0,0.000,613223.6,613223.6,3654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524839,1919169.00
04/30/2017 00:00,2,0.000,ALERT,212.83,299.07,60.007,1493524803,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,679445.5,679445.5,3647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524841,1919170.00
04/30/2017 00:00,2,0.000,ALERT,213.06,301.17,60.007,1493524803,"201051344000458","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,687853.1,687853.1,3621,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524842,1919171.00
04/30/2017 00:00,2,0.000,ALERT,213.51,300.87,60.007,1493524803,"201051344000853","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,688353.2,688353.2,3621,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524844,1919172.00
04/30/2017 00:00,2,0.000,ALERT,213.29,299.67,60.007,1493524803,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,680307.8,680307.8,3646,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524846,1919173.00
04/30/2017 00:00,2,0.000,ALERT,213.06,299.37,59.981,1493524803,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,677035.8,677035.8,3635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524848,1919174.00
04/30/2017 00:00,2,0.000,ALERT,213.51,300.27,59.991,1493524803,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,684881.2,684881.2,3628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524850,1919175.00
04/30/2017 00:00,2,0.000,ALERT,213.06,299.37,59.991,1493524803,"201051344000651","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,673308.9,673308.9,3644,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524852,1919176.00
04/30/2017 00:00,2,0.000,ALERT,211.70,298.77,59.986,1493524803,"274151322000088","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,893659.0,893659.0,3616,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524853,1919177.00
04/30/2017 00:00,2,0.000,ALERT,212.83,297.87,59.996,1493524803,"274151322000068","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,770014.1,770014.1,3740,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524855,1919178.00
04/30/2017 00:00,2,0.000,ALERT,212.61,299.67,59.981,1493524803,"201051344001135","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,669003.8,669003.8,3641,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524857,1919179.00
04/30/2017 00:00,2,0.000,ALERT,212.61,301.47,60.034,1493524803,"201051344000594","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,689808.3,689808.3,3635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524859,1919180.00
04/30/2017 00:00,2,0.000,ALERT,213.29,299.97,59.986,1493524803,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,677910.0,677910.0,3649,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524861,1919181.00
04/30/2017 00:00,2,0.000,ALERT,212.16,299.37,60.018,1493524803,"274151322000054","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,911723.3,911723.3,3607,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524862,1919182.00
04/30/2017 00:00,2,0.000,ALERT,213.29,300.57,59.986,1493524803,"201051344000867","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,674587.9,674587.9,3646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524864,1919183.00
04/30/2017 00:00,2,0.000,ALERT,213.06,299.97,59.991,1493524803,"201051344001093","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,676756.6,676756.6,3640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524866,1919184.00
04/30/2017 00:00,2,0.000,ALERT,212.83,301.17,59.986,1493524803,"201051344000900","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,696008.3,696008.3,3622,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524868,1919185.00
04/30/2017 00:00,2,0.000,ALERT,213.29,300.57,59.981,1493524803,"201051344000648","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,685317.4,685317.4,3623,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524870,1919186.00
04/30/2017 00:00,2,0.000,ALERT,213.06,301.47,59.996,1493524803,"201051344000569","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,698330.4,698330.4,3613,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493524871,1919187.00
04/30/2017 00:00,2,0.000,ALERT,213.06,301.47,59.996,1493524803,"201051344000983","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,688796.4,688796.4,3624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524873,1919188.00
04/30/2017 00:00,2,0.000,ALERT,213.06,300.87,59.996,1493524803,"201051344001158","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,674403.1,674403.1,3635,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524875,1919189.00
04/30/2017 00:00,2,0.000,ALERT,213.51,301.47,59.991,1493524803,"201051344000576","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,689037.5,689037.5,3620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524877,1919190.00
04/30/2017 00:00,2,0.000,ALERT,212.38,297.87,59.986,1493524803,"274151322000087","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,883902.3,883902.3,3682,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493524878,1919191.00
04/30/2017 00:15,2,0.000,ALERT,213.74,300.87,60.028,1493525703,"201051344000645","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,687897.8,687897.8,3621,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525705,1919192.00
04/30/2017 00:15,2,0.000,ALERT,212.38,299.07,59.996,1493525703,"274151322000085","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,908699.9,908699.9,3603,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493525707,1919193.00
04/30/2017 00:15,2,0.000,ALERT,213.96,300.57,60.002,1493525703,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,674121.5,674121.5,3648,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493525708,1919194.00
04/30/2017 00:15,2,0.000,ALERT,213.29,300.87,60.012,1493525703,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,677116.7,677116.7,3634,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525710,1919195.00
04/30/2017 00:15,2,0.000,ALERT,212.83,299.67,60.007,1493525703,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,670634.0,670634.0,3647,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525712,1919196.00
04/30/2017 00:15,2,0.000,ALERT,212.16,299.67,59.996,1493525703,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,941921.7,941921.7,3612,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525714,1919197.00
04/30/2017 00:15,2,0.000,ALERT,213.29,300.27,60.007,1493525703,"201051344000585","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,681765.8,681765.8,3647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525716,1919198.00
04/30/2017 00:15,2,0.000,ALERT,213.06,300.57,60.012,1493525703,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,675138.6,675138.6,3638,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493525717,1919199.00
04/30/2017 00:15,2,0.000,ALERT,213.74,301.17,60.012,1493525703,"201051344000582","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,665026.2,665026.2,3638,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525719,1919200.00
04/30/2017 00:15,2,0.000,ALERT,212.83,299.97,60.007,1493525703,"201051344000955","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,683482.7,683482.7,3648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525721,1919201.00
04/30/2017 00:15,2,0.000,ALERT,212.16,298.17,60.007,1493525703,"274151322000094","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,769691.0,769691.0,3727,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525723,1919202.00
04/30/2017 00:15,2,0.000,ALERT,213.29,301.77,60.002,1493525703,"201051344000579","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,694709.1,694709.1,3632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525724,1919203.00
04/30/2017 00:15,2,0.000,ALERT,212.83,300.57,59.975,1493525703,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,677362.2,677362.2,3649,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525726,1919204.00
04/30/2017 00:15,2,0.000,ALERT,213.29,299.97,60.018,1493525703,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,680142.3,680142.3,3640,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493525728,1919205.00
04/30/2017 00:15,2,0.000,ALERT,213.51,299.67,60.007,1493525703,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,638179.2,638179.2,3662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525730,1919206.00
04/30/2017 00:15,2,0.000,ALERT,212.61,299.67,60.007,1493525703,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,932421.1,932421.1,3611,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493525732,1919207.00
04/30/2017 00:15,2,0.000,ALERT,212.83,298.77,59.996,1493525703,"274151322000076","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,993907.4,993907.4,3612,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525733,1919208.00
04/30/2017 00:15,2,0.000,ALERT,213.29,301.47,60.034,1493525703,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,675660.2,675660.2,3637,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525735,1919209.00
04/30/2017 00:15,2,0.000,ALERT,212.38,299.97,60.007,1493525703,"274151322000095","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,984323.5,984323.5,3609,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525737,1919210.00
04/30/2017 00:15,2,0.000,ALERT,213.06,300.87,60.007,1493525703,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,613223.6,613223.6,3656,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525739,1919211.00
04/30/2017 00:15,2,0.000,ALERT,212.83,299.07,60.018,1493525703,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,679445.5,679445.5,3649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525741,1919212.00
04/30/2017 00:15,2,0.000,ALERT,213.06,300.87,60.002,1493525703,"201051344000458","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,687853.1,687853.1,3623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525743,1919213.00
04/30/2017 00:15,2,0.000,ALERT,213.74,300.87,60.012,1493525703,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,688353.2,688353.2,3623,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525744,1919214.00
04/30/2017 00:15,2,0.000,ALERT,213.51,300.27,60.002,1493525703,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,680307.8,680307.8,3648,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525746,1919215.00
04/30/2017 00:15,2,0.000,ALERT,213.29,299.67,60.007,1493525703,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,677035.8,677035.8,3637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525748,1919216.00
04/30/2017 00:15,2,0.000,ALERT,213.51,300.57,60.034,1493525703,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,684881.2,684881.2,3630,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525750,1919217.00
04/30/2017 00:15,2,0.000,ALERT,213.06,299.37,60.028,1493525703,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,673308.9,673308.9,3646,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525752,1919218.00
04/30/2017 00:15,2,0.000,ALERT,211.93,299.37,60.028,1493525703,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,893659.0,893659.0,3618,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525753,1919219.00
04/30/2017 00:15,2,0.000,ALERT,212.83,298.17,60.012,1493525703,"274151322000068","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,770014.1,770014.1,3742,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525755,1919220.00
04/30/2017 00:15,2,0.000,ALERT,212.61,299.97,60.007,1493525703,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,669003.8,669003.8,3643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493525757,1919221.00
04/30/2017 00:15,2,0.000,ALERT,212.83,301.47,60.002,1493525703,"201051344000594","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,689808.3,689808.3,3637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525759,1919222.00
04/30/2017 00:15,2,0.000,ALERT,213.29,299.67,59.986,1493525703,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,677910.0,677910.0,3651,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525760,1919223.00
04/30/2017 00:15,2,0.000,ALERT,212.16,299.37,60.018,1493525703,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,911723.3,911723.3,3609,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525762,1919224.00
04/30/2017 00:15,2,0.000,ALERT,213.51,300.27,59.996,1493525703,"201051344000867","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,674587.9,674587.9,3648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525764,1919225.00
04/30/2017 00:15,2,0.000,ALERT,213.29,299.97,59.981,1493525703,"201051344001093","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,676756.6,676756.6,3642,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525766,1919226.00
04/30/2017 00:15,2,0.000,ALERT,213.29,300.87,60.007,1493525703,"201051344000900","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,696008.3,696008.3,3624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525768,1919227.00
04/30/2017 00:15,2,0.000,ALERT,213.51,300.27,60.012,1493525703,"201051344000648","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,685317.4,685317.4,3625,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493525770,1919228.00
04/30/2017 00:15,2,0.000,ALERT,213.29,301.47,60.012,1493525703,"201051344000569","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,698330.4,698330.4,3615,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525771,1919229.00
04/30/2017 00:15,2,0.000,ALERT,213.29,301.17,60.012,1493525703,"201051344000983","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,688796.4,688796.4,3626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525773,1919230.00
04/30/2017 00:15,2,0.000,ALERT,213.51,300.87,59.996,1493525703,"201051344001158","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,674403.1,674403.1,3637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525775,1919231.00
04/30/2017 00:15,2,0.000,ALERT,213.96,301.77,60.007,1493525703,"201051344000576","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,689037.5,689037.5,3622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525777,1919232.00
04/30/2017 00:15,2,0.000,ALERT,212.61,298.47,60.012,1493525703,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,883902.3,883902.3,3684,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493525778,1919233.00
04/30/2017 00:30,2,0.000,ALERT,213.96,301.47,60.002,1493526603,"201051344000645","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,687897.8,687897.8,3623,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526605,1919234.00
04/30/2017 00:30,2,0.000,ALERT,213.06,299.97,60.039,1493526603,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,908699.9,908699.9,3605,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526607,1919235.00
04/30/2017 00:30,2,0.000,ALERT,214.19,301.17,59.970,1493526603,"201051344000633","219011344069620",0.00,2.50,0,297.26,303.58,0.0,0.0,0.000,674121.5,674121.5,3650,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526609,1919236.00
04/30/2017 00:30,2,0.000,ALERT,213.74,301.77,59.991,1493526603,"201051344000469","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,677116.7,677116.7,3636,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526610,1919237.00
04/30/2017 00:30,2,0.000,ALERT,213.06,300.27,59.996,1493526603,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,670634.0,670634.0,3649,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526612,1919238.00
04/30/2017 00:30,2,0.000,ALERT,212.61,300.27,59.996,1493526603,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,941921.7,941921.7,3614,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526614,1919239.00
04/30/2017 00:30,2,0.000,ALERT,213.29,300.27,60.002,1493526603,"201051344000585","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,681765.8,681765.8,3649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526616,1919240.00
04/30/2017 00:30,2,0.000,ALERT,213.06,300.27,60.002,1493526603,"201051344001230","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,675138.6,675138.6,3640,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526617,1919241.00
04/30/2017 00:30,2,0.000,ALERT,213.74,301.17,60.002,1493526603,"201051344000582","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,665026.2,665026.2,3640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526619,1919242.00
04/30/2017 00:30,2,0.000,ALERT,212.83,300.27,60.002,1493526603,"201051344000955","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,683482.7,683482.7,3650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526621,1919243.00
04/30/2017 00:30,2,0.000,ALERT,212.83,299.67,59.991,1493526603,"274151322000094","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,769691.0,769691.0,3729,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526623,1919244.00
04/30/2017 00:30,2,0.000,ALERT,213.51,302.07,60.007,1493526603,"201051344000579","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,694709.1,694709.1,3634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526625,1919245.00
04/30/2017 00:30,2,0.000,ALERT,213.06,300.87,60.002,1493526603,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,677362.2,677362.2,3651,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526626,1919246.00
04/30/2017 00:30,2,0.000,ALERT,213.51,300.27,60.007,1493526603,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,680142.3,680142.3,3642,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526628,1919247.00
04/30/2017 00:30,2,0.000,ALERT,213.29,299.67,60.012,1493526603,"201051344000417","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,638179.2,638179.2,3664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526630,1919248.00
04/30/2017 00:30,2,0.000,ALERT,213.06,300.87,59.975,1493526603,"274151322000083","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,932421.1,932421.1,3613,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526632,1919249.00
04/30/2017 00:30,2,0.000,ALERT,213.51,299.37,60.007,1493526603,"274151322000076","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,993907.4,993907.4,3614,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526634,1919250.00
04/30/2017 00:30,2,0.000,ALERT,213.51,302.07,60.007,1493526603,"201051344000868","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,675660.2,675660.2,3639,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526635,1919251.00
04/30/2017 00:30,2,0.000,ALERT,212.83,300.87,60.012,1493526603,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,984323.5,984323.5,3611,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526637,1919252.00
04/30/2017 00:30,2,0.000,ALERT,213.51,301.47,60.012,1493526603,"201051344000988","219011344069620",0.00,3.30,0,296.36,303.58,0.0,0.0,0.000,613223.6,613223.6,3658,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526639,1919253.00
04/30/2017 00:30,2,0.000,ALERT,213.06,299.67,59.970,1493526603,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,679445.5,679445.5,3651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526641,1919254.00
04/30/2017 00:30,2,0.000,ALERT,213.51,301.77,60.018,1493526603,"201051344000458","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,687853.1,687853.1,3625,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526643,1919255.00
04/30/2017 00:30,2,0.000,ALERT,214.19,301.77,60.007,1493526603,"201051344000853","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,688353.2,688353.2,3625,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526644,1919256.00
04/30/2017 00:30,2,0.000,ALERT,213.51,300.57,59.986,1493526603,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,680307.8,680307.8,3650,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526646,1919257.00
04/30/2017 00:30,2,0.000,ALERT,213.51,299.97,60.034,1493526603,"201051344000917","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,677035.8,677035.8,3639,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526648,1919258.00
04/30/2017 00:30,2,0.000,ALERT,213.74,300.87,60.023,1493526603,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,684881.2,684881.2,3632,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526650,1919259.00
04/30/2017 00:30,2,0.000,ALERT,213.29,299.67,60.018,1493526603,"201051344000651","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,673308.9,673308.9,3648,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526652,1919260.00
04/30/2017 00:30,2,0.000,ALERT,212.61,299.97,60.012,1493526603,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,893659.0,893659.0,3620,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526654,1919261.00
04/30/2017 00:30,2,0.000,ALERT,213.51,299.37,59.996,1493526603,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,770014.1,770014.1,3744,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526655,1919262.00
04/30/2017 00:30,2,0.000,ALERT,213.06,300.57,60.028,1493526603,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,669003.8,669003.8,3645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526657,1919263.00
04/30/2017 00:30,2,0.000,ALERT,213.29,302.07,59.965,1493526603,"201051344000594","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,689808.3,689808.3,3639,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526659,1919264.00
04/30/2017 00:30,2,0.000,ALERT,213.51,300.27,60.012,1493526603,"201051344001203","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,677910.0,677910.0,3653,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526661,1919265.00
04/30/2017 00:30,2,0.000,ALERT,212.83,299.97,60.007,1493526603,"274151322000054","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,911723.3,911723.3,3611,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526662,1919266.00
04/30/2017 00:30,2,0.000,ALERT,213.96,300.87,59.981,1493526603,"201051344000867","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,674587.9,674587.9,3650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526664,1919267.00
04/30/2017 00:30,2,0.000,ALERT,213.29,300.57,60.007,1493526603,"201051344001093","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,676756.6,676756.6,3644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526666,1919268.00
04/30/2017 00:30,2,0.000,ALERT,213.51,301.47,60.018,1493526603,"201051344000900","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,696008.3,696008.3,3626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526668,1919269.00
04/30/2017 00:30,2,0.000,ALERT,213.74,300.87,60.034,1493526603,"201051344000648","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,685317.4,685317.4,3627,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526670,1919270.00
04/30/2017 00:30,2,0.000,ALERT,213.51,302.07,60.012,1493526603,"201051344000569","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,698330.4,698330.4,3617,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493526672,1919271.00
04/30/2017 00:30,2,0.000,ALERT,213.51,301.77,59.986,1493526603,"201051344000983","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,688796.4,688796.4,3628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526673,1919272.00
04/30/2017 00:30,2,0.000,ALERT,213.74,301.17,60.039,1493526603,"201051344001158","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,674403.1,674403.1,3639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526675,1919273.00
04/30/2017 00:30,2,0.000,ALERT,214.19,302.07,60.018,1493526603,"201051344000576","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,689037.5,689037.5,3624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526677,1919274.00
04/30/2017 00:30,2,0.000,ALERT,212.83,299.07,60.007,1493526603,"274151322000087","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,883902.3,883902.3,3686,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493526679,1919275.00
04/30/2017 00:45,2,0.000,ALERT,214.19,301.47,59.965,1493527503,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,687897.8,687897.8,3625,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527505,1919276.00
04/30/2017 00:45,2,0.000,ALERT,212.38,299.67,59.991,1493527503,"274151322000085","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,908699.9,908699.9,3607,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527507,1919277.00
04/30/2017 00:45,2,0.000,ALERT,214.19,300.87,59.986,1493527503,"201051344000633","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,674121.5,674121.5,3652,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527509,1919278.00
04/30/2017 00:45,2,0.000,ALERT,213.74,301.47,59.975,1493527503,"201051344000469","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,677116.7,677116.7,3638,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527511,1919279.00
04/30/2017 00:45,2,0.000,ALERT,213.29,301.17,59.986,1493527503,"201051344000646","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,670634.0,670634.0,3651,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493527512,1919280.00
04/30/2017 00:45,2,0.000,ALERT,212.16,299.67,59.981,1493527503,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,941921.7,941921.7,3616,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527514,1919281.00
04/30/2017 00:45,2,0.000,ALERT,213.74,301.47,59.986,1493527503,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,681765.8,681765.8,3651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527516,1919282.00
04/30/2017 00:45,2,0.000,ALERT,213.51,301.47,59.981,1493527503,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,675138.6,675138.6,3642,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493527518,1919283.00
04/30/2017 00:45,2,0.000,ALERT,213.96,302.07,59.975,1493527503,"201051344000582","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,665026.2,665026.2,3642,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527520,1919284.00
04/30/2017 00:45,2,0.000,ALERT,213.29,301.17,59.975,1493527503,"201051344000955","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,683482.7,683482.7,3652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493527521,1919285.00
04/30/2017 00:45,2,0.000,ALERT,212.38,299.07,59.970,1493527503,"274151322000094","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,769691.0,769691.0,3731,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527523,1919286.00
04/30/2017 00:45,2,0.000,ALERT,213.74,302.07,59.991,1493527503,"201051344000579","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,694709.1,694709.1,3636,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493527525,1919287.00
04/30/2017 00:45,2,0.000,ALERT,213.51,301.47,59.986,1493527503,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,677362.2,677362.2,3653,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493527527,1919288.00
04/30/2017 00:45,2,0.000,ALERT,213.74,301.17,59.986,1493527503,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,680142.3,680142.3,3644,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527529,1919289.00
04/30/2017 00:45,2,0.000,ALERT,213.74,300.57,59.986,1493527503,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,638179.2,638179.2,3666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527530,1919290.00
04/30/2017 00:45,2,0.000,ALERT,212.38,299.67,59.991,1493527503,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,932421.1,932421.1,3615,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527532,1919291.00
04/30/2017 00:45,2,0.000,ALERT,213.06,299.37,59.975,1493527503,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,993907.4,993907.4,3616,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527534,1919292.00
04/30/2017 00:45,2,0.000,ALERT,213.51,301.77,59.944,1493527503,"201051344000868","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,675660.2,675660.2,3641,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527536,1919293.00
04/30/2017 00:45,2,0.000,ALERT,212.38,299.67,59.975,1493527503,"274151322000095","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,984323.5,984323.5,3613,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493527538,1919294.00
