ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 00:45,2,0.000,ALERT,213.51,301.47,60.002,1493527503,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,613223.6,613223.6,3660,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493527540,1919295.00
04/30/2017 00:45,2,0.000,ALERT,213.51,300.27,59.981,1493527503,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,679445.5,679445.5,3653,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493527541,1919296.00
04/30/2017 00:45,2,0.000,ALERT,213.51,301.47,59.981,1493527503,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,687853.1,687853.1,3627,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527543,1919297.00
04/30/2017 00:45,2,0.000,ALERT,214.19,301.17,60.018,1493527503,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,688353.2,688353.2,3627,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527545,1919298.00
04/30/2017 00:45,2,0.000,ALERT,213.96,301.47,59.975,1493527503,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,680307.8,680307.8,3652,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527547,1919299.00
04/30/2017 00:45,2,0.000,ALERT,213.96,300.87,60.007,1493527503,"201051344000917","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,677035.8,677035.8,3641,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527548,1919300.00
04/30/2017 00:45,2,0.000,ALERT,213.96,301.47,59.954,1493527503,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,684881.2,684881.2,3634,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527550,1919301.00
04/30/2017 00:45,2,0.000,ALERT,213.74,300.57,59.938,1493527503,"201051344000651","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,673308.9,673308.9,3650,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527552,1919302.00
04/30/2017 00:45,2,0.000,ALERT,212.16,298.47,59.975,1493527503,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,893659.0,893659.0,3622,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527554,1919303.00
04/30/2017 00:45,2,0.000,ALERT,213.06,298.17,59.933,1493527503,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,770014.1,770014.1,3746,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527556,1919304.00
04/30/2017 00:45,2,0.000,ALERT,213.29,301.47,59.944,1493527503,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,669003.8,669003.8,3647,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527558,1919305.00
04/30/2017 00:45,2,0.000,ALERT,213.29,301.77,59.981,1493527503,"201051344000594","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,689808.3,689808.3,3641,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493527559,1919306.00
04/30/2017 00:45,2,0.000,ALERT,213.74,300.87,59.975,1493527503,"201051344001203","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,677910.0,677910.0,3655,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527561,1919307.00
04/30/2017 00:45,2,0.000,ALERT,212.16,298.77,59.975,1493527503,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,911723.3,911723.3,3613,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527563,1919308.00
04/30/2017 00:45,2,0.000,ALERT,213.96,300.87,59.965,1493527503,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,674587.9,674587.9,3652,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527565,1919309.00
04/30/2017 00:45,2,0.000,ALERT,213.51,301.17,59.970,1493527503,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,676756.6,676756.6,3646,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527566,1919310.00
04/30/2017 00:45,2,0.000,ALERT,213.51,301.47,59.970,1493527503,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,696008.3,696008.3,3628,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527568,1919311.00
04/30/2017 00:45,2,0.000,ALERT,213.74,300.57,59.975,1493527503,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,685317.4,685317.4,3629,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527570,1919312.00
04/30/2017 00:45,2,0.000,ALERT,213.74,302.07,59.938,1493527503,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,698330.4,698330.4,3619,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527572,1919313.00
04/30/2017 00:45,2,0.000,ALERT,213.74,301.77,59.965,1493527503,"201051344000983","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,688796.4,688796.4,3630,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527574,1919314.00
04/30/2017 00:45,2,0.000,ALERT,213.74,301.47,59.965,1493527503,"201051344001158","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,674403.1,674403.1,3641,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527576,1919315.00
04/30/2017 00:45,2,0.000,ALERT,213.96,301.77,59.965,1493527503,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,689037.5,689037.5,3626,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527578,1919316.00
04/30/2017 00:45,2,0.000,ALERT,212.38,298.77,59.959,1493527503,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,883902.3,883902.3,3688,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493527579,1919317.00
04/30/2017 01:00,2,0.000,ALERT,213.96,301.17,59.933,1493528404,"201051344000645","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,687897.8,687897.8,3627,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528406,1919318.00
04/30/2017 01:00,2,0.000,ALERT,211.93,298.47,59.938,1493528404,"274151322000085","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,908699.9,908699.9,3609,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528407,1919319.00
04/30/2017 01:00,2,0.000,ALERT,214.19,300.87,59.970,1493528404,"201051344000633","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,674121.5,674121.5,3654,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528409,1919320.00
04/30/2017 01:00,2,0.000,ALERT,213.51,301.17,59.970,1493528404,"201051344000469","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,677116.7,677116.7,3640,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528411,1919321.00
04/30/2017 01:00,2,0.000,ALERT,213.29,300.87,59.970,1493528404,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,670634.0,670634.0,3653,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528413,1919322.00
04/30/2017 01:00,2,0.000,ALERT,211.93,299.67,59.970,1493528404,"274151322000052","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,941921.7,941921.7,3618,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528414,1919323.00
04/30/2017 01:00,2,0.000,ALERT,213.74,301.17,59.965,1493528404,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,681765.8,681765.8,3653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528416,1919324.00
04/30/2017 01:00,2,0.000,ALERT,213.51,301.47,59.975,1493528404,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,675138.6,675138.6,3644,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528418,1919325.00
04/30/2017 01:00,2,0.000,ALERT,214.19,302.07,59.970,1493528404,"201051344000582","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,665026.2,665026.2,3644,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528420,1919326.00
04/30/2017 01:00,2,0.000,ALERT,213.29,301.17,59.970,1493528404,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,683482.7,683482.7,3654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528422,1919327.00
04/30/2017 01:00,2,0.000,ALERT,212.38,298.77,59.970,1493528404,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,769691.0,769691.0,3733,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528423,1919328.00
04/30/2017 01:00,2,0.000,ALERT,213.51,301.77,59.938,1493528404,"201051344000579","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,694709.1,694709.1,3638,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528425,1919329.00
04/30/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1493528404,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,677362.2,677362.2,3655,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528427,1919330.00
04/30/2017 01:00,2,0.000,ALERT,213.96,301.17,59.981,1493528404,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,680142.3,680142.3,3646,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528429,1919331.00
04/30/2017 01:00,2,0.000,ALERT,213.96,301.17,59.975,1493528404,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,638179.2,638179.2,3668,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528431,1919332.00
04/30/2017 01:00,2,0.000,ALERT,212.16,299.97,59.970,1493528404,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,932421.1,932421.1,3617,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528433,1919333.00
04/30/2017 01:00,2,0.000,ALERT,212.83,299.07,59.965,1493528404,"274151322000076","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,993907.4,993907.4,3618,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528434,1919334.00
04/30/2017 01:00,2,0.000,ALERT,213.29,302.07,59.975,1493528404,"201051344000868","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,675660.2,675660.2,3643,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528436,1919335.00
04/30/2017 01:00,2,0.000,ALERT,212.16,299.97,59.970,1493528404,"274151322000095","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,984323.5,984323.5,3615,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528438,1919336.00
04/30/2017 01:00,2,0.000,ALERT,213.29,301.17,59.949,1493528404,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,613223.6,613223.6,3662,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528440,1919337.00
04/30/2017 01:00,2,0.000,ALERT,213.51,300.27,59.954,1493528404,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,679445.5,679445.5,3655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528442,1919338.00
04/30/2017 01:00,2,0.000,ALERT,213.29,301.17,59.933,1493528404,"201051344000458","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,687853.1,687853.1,3629,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528443,1919339.00
04/30/2017 01:00,2,0.000,ALERT,213.96,301.17,59.954,1493528404,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,688353.2,688353.2,3629,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528445,1919340.00
04/30/2017 01:00,2,0.000,ALERT,213.96,301.17,59.965,1493528404,"201051344000685","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,680307.8,680307.8,3654,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528447,1919341.00
04/30/2017 01:00,2,0.000,ALERT,213.74,300.87,59.965,1493528404,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,677035.8,677035.8,3643,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528449,1919342.00
04/30/2017 01:00,2,0.000,ALERT,213.96,301.47,59.959,1493528404,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,684881.2,684881.2,3636,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528451,1919343.00
04/30/2017 01:00,2,0.000,ALERT,213.74,300.57,59.981,1493528404,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,673308.9,673308.9,3652,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528453,1919344.00
04/30/2017 01:00,2,0.000,ALERT,211.93,298.47,59.949,1493528404,"274151322000088","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,893659.0,893659.0,3624,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528454,1919345.00
04/30/2017 01:00,2,0.000,ALERT,212.83,298.17,59.981,1493528404,"274151322000068","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,770014.1,770014.1,3748,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528456,1919346.00
04/30/2017 01:00,2,0.000,ALERT,213.51,301.17,59.965,1493528404,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,669003.8,669003.8,3649,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528458,1919347.00
04/30/2017 01:00,2,0.000,ALERT,213.29,301.77,59.975,1493528404,"201051344000594","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,689808.3,689808.3,3643,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528460,1919348.00
04/30/2017 01:00,2,0.000,ALERT,213.74,300.87,59.965,1493528404,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,677910.0,677910.0,3657,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528462,1919349.00
04/30/2017 01:00,2,0.000,ALERT,212.16,299.37,59.944,1493528404,"274151322000054","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,911723.3,911723.3,3615,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528463,1919350.00
04/30/2017 01:00,2,0.000,ALERT,213.74,300.57,59.954,1493528404,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,674587.9,674587.9,3654,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528465,1919351.00
04/30/2017 01:00,2,0.000,ALERT,213.74,300.87,59.996,1493528404,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,676756.6,676756.6,3648,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528467,1919352.00
04/30/2017 01:00,2,0.000,ALERT,213.29,301.47,59.991,1493528404,"201051344000900","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,696008.3,696008.3,3630,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528469,1919353.00
04/30/2017 01:00,2,0.000,ALERT,213.74,300.57,60.002,1493528404,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,685317.4,685317.4,3631,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528471,1919354.00
04/30/2017 01:00,2,0.000,ALERT,213.74,301.77,60.002,1493528404,"201051344000569","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,698330.4,698330.4,3621,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528472,1919355.00
04/30/2017 01:00,2,0.000,ALERT,213.51,301.47,59.959,1493528404,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,688796.4,688796.4,3632,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528474,1919356.00
04/30/2017 01:00,2,0.000,ALERT,213.74,301.17,59.959,1493528404,"201051344001158","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,674403.1,674403.1,3643,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528476,1919357.00
04/30/2017 01:00,2,0.000,ALERT,213.96,301.77,59.954,1493528404,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,689037.5,689037.5,3628,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493528478,1919358.00
04/30/2017 01:00,2,0.000,ALERT,212.38,298.77,59.954,1493528404,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,883902.3,883902.3,3690,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493528480,1919359.00
04/30/2017 01:15,2,0.000,ALERT,213.96,301.47,59.949,1493529303,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,687897.8,687897.8,3629,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529305,1919360.00
04/30/2017 01:15,2,0.000,ALERT,212.38,299.67,59.959,1493529303,"274151322000085","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,908699.9,908699.9,3611,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529306,1919361.00
04/30/2017 01:15,2,0.000,ALERT,214.19,301.17,59.954,1493529303,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,674121.5,674121.5,3656,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529308,1919362.00
04/30/2017 01:15,2,0.000,ALERT,213.51,301.47,59.959,1493529303,"201051344000469","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,677116.7,677116.7,3642,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529310,1919363.00
04/30/2017 01:15,2,0.000,ALERT,213.29,300.87,59.928,1493529303,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,670634.0,670634.0,3655,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529312,1919364.00
04/30/2017 01:15,2,0.000,ALERT,212.16,299.97,59.954,1493529303,"274151322000052","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,941921.7,941921.7,3620,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529314,1919365.00
04/30/2017 01:15,2,0.000,ALERT,213.51,301.17,59.965,1493529303,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,681765.8,681765.8,3655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529315,1919366.00
04/30/2017 01:15,2,0.000,ALERT,213.51,301.47,59.965,1493529303,"201051344001230","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,675138.6,675138.6,3646,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529317,1919367.00
04/30/2017 01:15,2,0.000,ALERT,214.19,302.37,59.965,1493529303,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,665026.2,665026.2,3646,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529319,1919368.00
04/30/2017 01:15,2,0.000,ALERT,213.06,301.17,59.965,1493529303,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,683482.7,683482.7,3656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529321,1919369.00
04/30/2017 01:15,2,0.000,ALERT,212.38,298.77,59.959,1493529303,"274151322000094","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,769691.0,769691.0,3735,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529323,1919370.00
04/30/2017 01:15,2,0.000,ALERT,213.51,302.07,60.018,1493529303,"201051344000579","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,694709.1,694709.1,3640,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529325,1919371.00
04/30/2017 01:15,2,0.000,ALERT,213.29,301.47,59.970,1493529303,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,677362.2,677362.2,3657,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529326,1919372.00
04/30/2017 01:15,2,0.000,ALERT,213.51,301.17,59.975,1493529303,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,680142.3,680142.3,3648,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529328,1919373.00
04/30/2017 01:15,2,0.000,ALERT,213.74,300.57,59.996,1493529303,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,638179.2,638179.2,3670,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529330,1919374.00
04/30/2017 01:15,2,0.000,ALERT,212.38,299.37,59.965,1493529303,"274151322000083","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,932421.1,932421.1,3619,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529332,1919375.00
04/30/2017 01:15,2,0.000,ALERT,213.06,299.37,59.981,1493529303,"274151322000076","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,993907.4,993907.4,3620,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529333,1919376.00
04/30/2017 01:15,2,0.000,ALERT,213.51,302.07,59.991,1493529303,"201051344000868","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,675660.2,675660.2,3645,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529335,1919377.00
04/30/2017 01:15,2,0.000,ALERT,212.38,300.27,59.986,1493529303,"274151322000095","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,984323.5,984323.5,3617,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529337,1919378.00
04/30/2017 01:15,2,0.000,ALERT,213.51,301.47,59.944,1493529303,"201051344000988","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,613223.6,613223.6,3664,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529339,1919379.00
04/30/2017 01:15,2,0.000,ALERT,213.29,300.27,59.949,1493529303,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,679445.5,679445.5,3657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529341,1919380.00
04/30/2017 01:15,2,0.000,ALERT,213.51,301.47,59.996,1493529303,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,687853.1,687853.1,3631,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529343,1919381.00
04/30/2017 01:15,2,0.000,ALERT,214.19,301.47,60.023,1493529303,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,688353.2,688353.2,3631,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529345,1919382.00
04/30/2017 01:15,2,0.000,ALERT,213.74,301.17,59.991,1493529303,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,680307.8,680307.8,3656,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529346,1919383.00
04/30/2017 01:15,2,0.000,ALERT,213.74,300.87,59.996,1493529303,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,677035.8,677035.8,3645,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529348,1919384.00
04/30/2017 01:15,2,0.000,ALERT,213.74,301.47,60.028,1493529303,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,684881.2,684881.2,3638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529350,1919385.00
04/30/2017 01:15,2,0.000,ALERT,213.74,300.57,60.018,1493529303,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,673308.9,673308.9,3654,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529352,1919386.00
04/30/2017 01:15,2,0.000,ALERT,212.16,298.77,59.970,1493529303,"274151322000088","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,893659.0,893659.0,3626,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529354,1919387.00
04/30/2017 01:15,2,0.000,ALERT,213.06,298.47,59.991,1493529303,"274151322000068","219011344069620",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,770014.1,770014.1,3750,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529356,1919388.00
04/30/2017 01:15,2,0.000,ALERT,213.06,301.17,59.991,1493529303,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,669003.8,669003.8,3651,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529357,1919389.00
04/30/2017 01:15,2,0.000,ALERT,213.29,302.07,59.996,1493529303,"201051344000594","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,689808.3,689808.3,3645,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529359,1919390.00
04/30/2017 01:15,2,0.000,ALERT,213.51,300.87,59.959,1493529303,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,677910.0,677910.0,3659,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529361,1919391.00
04/30/2017 01:15,2,0.000,ALERT,212.38,299.67,59.991,1493529303,"274151322000054","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,911723.3,911723.3,3617,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529363,1919392.00
04/30/2017 01:15,2,0.000,ALERT,213.74,301.17,59.991,1493529303,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,674587.9,674587.9,3656,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529365,1919393.00
04/30/2017 01:15,2,0.000,ALERT,213.51,300.87,59.986,1493529303,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,676756.6,676756.6,3650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529366,1919394.00
04/30/2017 01:15,2,0.000,ALERT,213.51,301.77,59.991,1493529303,"201051344000900","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,696008.3,696008.3,3632,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529368,1919395.00
04/30/2017 01:15,2,0.000,ALERT,213.74,300.87,59.991,1493529303,"201051344000648","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,685317.4,685317.4,3633,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529370,1919396.00
04/30/2017 01:15,2,0.000,ALERT,213.51,302.07,59.991,1493529303,"201051344000569","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,698330.4,698330.4,3623,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529372,1919397.00
04/30/2017 01:15,2,0.000,ALERT,213.51,301.77,59.986,1493529303,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,688796.4,688796.4,3634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529374,1919398.00
04/30/2017 01:15,2,0.000,ALERT,213.74,301.47,60.002,1493529303,"201051344001158","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,674403.1,674403.1,3645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493529376,1919399.00
04/30/2017 01:15,2,0.000,ALERT,213.96,302.07,60.002,1493529303,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,689037.5,689037.5,3630,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529377,1919400.00
04/30/2017 01:15,2,0.000,ALERT,212.38,298.17,59.991,1493529303,"274151322000087","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,883902.3,883902.3,3692,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493529379,1919401.00
04/30/2017 01:30,2,0.000,ALERT,213.51,300.87,59.975,1493530203,"201051344000645","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,687897.8,687897.8,3631,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530205,1919402.00
04/30/2017 01:30,2,0.000,ALERT,212.83,299.97,59.996,1493530203,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,908699.9,908699.9,3613,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530207,1919403.00
04/30/2017 01:30,2,0.000,ALERT,213.74,300.57,59.970,1493530203,"201051344000633","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,674121.5,674121.5,3658,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530209,1919404.00
04/30/2017 01:30,2,0.000,ALERT,213.29,300.87,59.970,1493530203,"201051344000469","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,677116.7,677116.7,3644,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530210,1919405.00
04/30/2017 01:30,2,0.000,ALERT,213.29,300.87,59.981,1493530203,"201051344000646","219011344069620",0.00,3.30,0,298.77,306.58,0.0,0.0,0.000,670634.0,670634.0,3657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530212,1919406.00
04/30/2017 01:30,2,0.000,ALERT,212.38,301.17,59.970,1493530203,"274151322000052","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,941921.7,941921.7,3622,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530214,1919407.00
04/30/2017 01:30,2,0.000,ALERT,213.74,301.17,59.965,1493530203,"201051344000585","219011344069620",0.00,3.70,0,298.77,306.28,0.0,0.0,0.000,681765.8,681765.8,3657,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530216,1919408.00
04/30/2017 01:30,2,0.000,ALERT,213.51,301.47,59.944,1493530203,"201051344001230","219011344069620",0.00,3.30,0,299.37,307.48,0.0,0.0,0.000,675138.6,675138.6,3648,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530218,1919409.00
04/30/2017 01:30,2,0.000,ALERT,214.19,302.07,59.970,1493530203,"201051344000582","219011344069620",0.00,2.50,0,300.27,307.48,0.0,0.0,0.000,665026.2,665026.2,3648,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530219,1919410.00
04/30/2017 01:30,2,0.000,ALERT,213.06,301.17,59.938,1493530203,"201051344000955","219011344069620",0.00,3.30,0,299.37,306.88,0.0,0.0,0.000,683482.7,683482.7,3658,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530221,1919411.00
04/30/2017 01:30,2,0.000,ALERT,212.61,299.67,59.938,1493530203,"274151322000094","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,769691.0,769691.0,3737,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530223,1919412.00
04/30/2017 01:30,2,0.000,ALERT,213.06,301.77,59.970,1493530203,"201051344000579","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,694709.1,694709.1,3642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530225,1919413.00
04/30/2017 01:30,2,0.000,ALERT,213.51,301.77,59.922,1493530203,"201051344000890","219011344069620",0.00,3.70,0,299.67,308.39,0.0,0.0,0.000,677362.2,677362.2,3659,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530227,1919414.00
04/30/2017 01:30,2,0.000,ALERT,213.74,301.17,59.975,1493530203,"201051344000438","219011344069620",0.00,2.50,0,299.37,307.48,0.0,0.0,0.000,680142.3,680142.3,3650,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530228,1919415.00
04/30/2017 01:30,2,0.000,ALERT,213.74,300.87,59.981,1493530203,"201051344000417","219011344069620",0.00,3.30,0,298.47,306.58,0.0,0.0,0.000,638179.2,638179.2,3672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530230,1919416.00
04/30/2017 01:30,2,0.000,ALERT,212.83,300.27,59.975,1493530203,"274151322000083","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,932421.1,932421.1,3621,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530232,1919417.00
04/30/2017 01:30,2,0.000,ALERT,213.06,300.57,59.981,1493530203,"274151322000076","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,993907.4,993907.4,3622,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530234,1919418.00
04/30/2017 01:30,2,0.000,ALERT,213.06,301.77,59.986,1493530203,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,675660.2,675660.2,3647,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530236,1919419.00
04/30/2017 01:30,2,0.000,ALERT,212.61,301.17,59.975,1493530203,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,984323.5,984323.5,3619,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530237,1919420.00
04/30/2017 01:30,2,0.000,ALERT,213.06,301.17,59.981,1493530203,"201051344000988","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,613223.6,613223.6,3666,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530239,1919421.00
04/30/2017 01:30,2,0.000,ALERT,213.74,300.87,59.949,1493530203,"201051344001025","219011344069620",0.00,2.50,0,298.77,307.18,0.0,0.0,0.000,679445.5,679445.5,3659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530241,1919422.00
04/30/2017 01:30,2,0.000,ALERT,213.06,301.17,59.975,1493530203,"201051344000458","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,687853.1,687853.1,3633,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530243,1919423.00
04/30/2017 01:30,2,0.000,ALERT,213.74,301.17,59.981,1493530203,"201051344000853","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,688353.2,688353.2,3633,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530245,1919424.00
04/30/2017 01:30,2,0.000,ALERT,213.96,301.17,59.991,1493530203,"201051344000685","219011344069620",0.00,3.30,0,299.07,307.18,0.0,0.0,0.000,680307.8,680307.8,3658,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530246,1919425.00
04/30/2017 01:30,2,0.000,ALERT,213.74,300.57,59.986,1493530203,"201051344000917","219011344069620",0.00,3.70,0,298.17,305.98,0.0,0.0,0.000,677035.8,677035.8,3647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530248,1919426.00
04/30/2017 01:30,2,0.000,ALERT,213.96,301.47,59.981,1493530203,"201051344001145","219011344069620",0.00,3.00,0,299.97,308.09,0.0,0.0,0.000,684881.2,684881.2,3640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530250,1919427.00
04/30/2017 01:30,2,0.000,ALERT,213.74,300.57,59.944,1493530203,"201051344000651","219011344069620",0.00,2.00,0,299.07,306.28,0.0,0.0,0.000,673308.9,673308.9,3656,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530252,1919428.00
04/30/2017 01:30,2,0.000,ALERT,212.16,299.67,59.970,1493530203,"274151322000088","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,893659.0,893659.0,3628,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530254,1919429.00
04/30/2017 01:30,2,0.000,ALERT,213.29,299.37,59.991,1493530203,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,770014.1,770014.1,3752,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530255,1919430.00
04/30/2017 01:30,2,0.000,ALERT,213.29,301.17,59.975,1493530203,"201051344001135","219011344069620",0.00,3.00,0,299.37,307.48,0.0,0.0,0.000,669003.8,669003.8,3653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530257,1919431.00
04/30/2017 01:30,2,0.000,ALERT,212.61,301.47,59.965,1493530203,"201051344000594","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,689808.3,689808.3,3647,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530259,1919432.00
04/30/2017 01:30,2,0.000,ALERT,213.74,300.57,59.970,1493530203,"201051344001203","219011344069620",0.00,3.00,0,299.37,308.39,0.0,0.0,0.000,677910.0,677910.0,3661,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530261,1919433.00
04/30/2017 01:30,2,0.000,ALERT,212.38,299.67,59.965,1493530203,"274151322000054","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,911723.3,911723.3,3619,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530262,1919434.00
04/30/2017 01:30,2,0.000,ALERT,213.29,300.57,59.975,1493530203,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,674587.9,674587.9,3658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530264,1919435.00
04/30/2017 01:30,2,0.000,ALERT,213.51,300.87,59.970,1493530203,"201051344001093","219011344069620",0.00,4.00,0,298.77,306.28,0.0,0.0,0.000,676756.6,676756.6,3652,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530266,1919436.00
04/30/2017 01:30,2,0.000,ALERT,212.83,300.87,59.965,1493530203,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,696008.3,696008.3,3634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530268,1919437.00
04/30/2017 01:30,2,0.000,ALERT,213.06,299.97,60.018,1493530203,"201051344000648","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,685317.4,685317.4,3635,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530270,1919438.00
04/30/2017 01:30,2,0.000,ALERT,212.83,301.17,59.970,1493530203,"201051344000569","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,698330.4,698330.4,3625,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530272,1919439.00
