ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 01:30,2,0.000,ALERT,212.83,300.87,59.959,1493530203,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,688796.4,688796.4,3636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530273,1919440.00
04/30/2017 01:30,2,0.000,ALERT,213.06,300.57,59.959,1493530203,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,674403.1,674403.1,3647,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493530275,1919441.00
04/30/2017 01:30,2,0.000,ALERT,213.51,301.47,59.965,1493530203,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,689037.5,689037.5,3632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530277,1919442.00
04/30/2017 01:30,2,0.000,ALERT,212.61,298.77,59.959,1493530203,"274151322000087","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,883902.3,883902.3,3694,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493530279,1919443.00
04/30/2017 01:45,2,0.000,ALERT,213.29,300.27,59.938,1493531103,"201051344000645","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,687897.8,687897.8,3633,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531105,1919444.00
04/30/2017 01:45,2,0.000,ALERT,212.38,299.67,59.944,1493531103,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,908699.9,908699.9,3615,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531107,1919445.00
04/30/2017 01:45,2,0.000,ALERT,213.74,300.27,59.944,1493531103,"201051344000633","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,674121.5,674121.5,3660,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531109,1919446.00
04/30/2017 01:45,2,0.000,ALERT,213.06,300.57,59.944,1493531103,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,677116.7,677116.7,3646,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531110,1919447.00
04/30/2017 01:45,2,0.000,ALERT,213.29,300.87,59.938,1493531103,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,670634.0,670634.0,3659,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531112,1919448.00
04/30/2017 01:45,2,0.000,ALERT,212.16,299.37,59.938,1493531103,"274151322000052","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,941921.7,941921.7,3624,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531114,1919449.00
04/30/2017 01:45,2,0.000,ALERT,213.74,301.17,59.959,1493531103,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,681765.8,681765.8,3659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531116,1919450.00
04/30/2017 01:45,2,0.000,ALERT,213.51,301.17,59.949,1493531103,"201051344001230","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,675138.6,675138.6,3650,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531118,1919451.00
04/30/2017 01:45,2,0.000,ALERT,213.96,301.77,59.991,1493531103,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,665026.2,665026.2,3650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531119,1919452.00
04/30/2017 01:45,2,0.000,ALERT,213.06,300.87,59.949,1493531103,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,683482.7,683482.7,3660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531121,1919453.00
04/30/2017 01:45,2,0.000,ALERT,212.38,299.07,59.949,1493531103,"274151322000094","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,769691.0,769691.0,3739,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531123,1919454.00
04/30/2017 01:45,2,0.000,ALERT,212.83,301.17,59.938,1493531103,"201051344000579","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,694709.1,694709.1,3644,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531125,1919455.00
04/30/2017 01:45,2,0.000,ALERT,213.51,301.47,59.944,1493531103,"201051344000890","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,677362.2,677362.2,3661,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531127,1919456.00
04/30/2017 01:45,2,0.000,ALERT,213.74,300.87,59.954,1493531103,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,680142.3,680142.3,3652,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531128,1919457.00
04/30/2017 01:45,2,0.000,ALERT,213.51,300.57,59.949,1493531103,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.07,0.0,0.0,0.000,638179.2,638179.2,3674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531130,1919458.00
04/30/2017 01:45,2,0.000,ALERT,212.38,299.67,59.954,1493531103,"274151322000083","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,932421.1,932421.1,3623,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531132,1919459.00
04/30/2017 01:45,2,0.000,ALERT,212.83,299.07,59.938,1493531103,"274151322000076","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,993907.4,993907.4,3624,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531134,1919460.00
04/30/2017 01:45,2,0.000,ALERT,212.61,300.87,59.954,1493531103,"201051344000868","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,675660.2,675660.2,3649,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531136,1919461.00
04/30/2017 01:45,2,0.000,ALERT,212.16,300.57,59.970,1493531103,"274151322000095","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,984323.5,984323.5,3621,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531138,1919462.00
04/30/2017 01:45,2,0.000,ALERT,212.61,300.27,59.970,1493531103,"201051344000988","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,613223.6,613223.6,3668,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531139,1919463.00
04/30/2017 01:45,2,0.000,ALERT,213.29,300.27,59.944,1493531103,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,679445.5,679445.5,3661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531141,1919464.00
04/30/2017 01:45,2,0.000,ALERT,212.83,300.27,59.954,1493531103,"201051344000458","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,687853.1,687853.1,3635,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531143,1919465.00
04/30/2017 01:45,2,0.000,ALERT,213.29,300.27,59.949,1493531103,"201051344000853","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,688353.2,688353.2,3635,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531145,1919466.00
04/30/2017 01:45,2,0.000,ALERT,213.96,300.87,59.944,1493531103,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,680307.8,680307.8,3660,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531147,1919467.00
04/30/2017 01:45,2,0.000,ALERT,213.74,300.87,59.991,1493531103,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,677035.8,677035.8,3649,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531148,1919468.00
04/30/2017 01:45,2,0.000,ALERT,213.74,301.17,59.954,1493531103,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,684881.2,684881.2,3642,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531150,1919469.00
04/30/2017 01:45,2,0.000,ALERT,213.74,300.57,59.959,1493531103,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,673308.9,673308.9,3658,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531152,1919470.00
04/30/2017 01:45,2,0.000,ALERT,211.93,299.07,59.949,1493531103,"274151322000088","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,893659.0,893659.0,3630,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531154,1919471.00
04/30/2017 01:45,2,0.000,ALERT,212.83,298.77,59.922,1493531103,"274151322000068","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,770014.1,770014.1,3754,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531155,1919472.00
04/30/2017 01:45,2,0.000,ALERT,213.06,300.87,59.933,1493531103,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,669003.8,669003.8,3655,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531157,1919473.00
04/30/2017 01:45,2,0.000,ALERT,212.38,300.87,59.933,1493531103,"201051344000594","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,689808.3,689808.3,3649,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531159,1919474.00
04/30/2017 01:45,2,0.000,ALERT,213.51,300.57,59.944,1493531103,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,677910.0,677910.0,3663,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531161,1919475.00
04/30/2017 01:45,2,0.000,ALERT,212.16,299.67,59.954,1493531103,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,911723.3,911723.3,3621,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531163,1919476.00
04/30/2017 01:45,2,0.000,ALERT,213.06,299.97,59.949,1493531103,"201051344000867","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,674587.9,674587.9,3660,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531164,1919477.00
04/30/2017 01:45,2,0.000,ALERT,213.51,300.87,59.917,1493531103,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,676756.6,676756.6,3654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531166,1919478.00
04/30/2017 01:45,2,0.000,ALERT,212.61,300.27,59.954,1493531103,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,696008.3,696008.3,3636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531168,1919479.00
04/30/2017 01:45,2,0.000,ALERT,212.83,299.67,59.965,1493531103,"201051344000648","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,685317.4,685317.4,3637,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531170,1919480.00
04/30/2017 01:45,2,0.000,ALERT,212.83,300.87,59.965,1493531103,"201051344000569","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,698330.4,698330.4,3627,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531172,1919481.00
04/30/2017 01:45,2,0.000,ALERT,212.61,300.27,59.949,1493531103,"201051344000983","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,688796.4,688796.4,3638,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531174,1919482.00
04/30/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1493531103,"201051344001158","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,674403.1,674403.1,3649,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531175,1919483.00
04/30/2017 01:45,2,0.000,ALERT,213.06,300.57,59.949,1493531103,"201051344000576","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,689037.5,689037.5,3634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493531177,1919484.00
04/30/2017 01:45,2,0.000,ALERT,212.16,299.07,59.954,1493531103,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,883902.3,883902.3,3696,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493531179,1919485.00
04/30/2017 02:00,2,0.000,ALERT,213.06,300.57,59.981,1493532004,"201051344000645","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,687897.8,687897.8,3635,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532006,1919486.00
04/30/2017 02:00,2,0.000,ALERT,212.16,299.37,60.018,1493532004,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,908699.9,908699.9,3617,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532008,1919487.00
04/30/2017 02:00,2,0.000,ALERT,213.29,300.27,60.007,1493532004,"201051344000633","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,674121.5,674121.5,3662,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532009,1919488.00
04/30/2017 02:00,2,0.000,ALERT,212.83,300.57,59.970,1493532004,"201051344000469","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,677116.7,677116.7,3648,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532011,1919489.00
04/30/2017 02:00,2,0.000,ALERT,213.06,301.17,60.007,1493532004,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,670634.0,670634.0,3661,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532013,1919490.00
04/30/2017 02:00,2,0.000,ALERT,211.93,299.97,59.975,1493532004,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,941921.7,941921.7,3626,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532015,1919491.00
04/30/2017 02:00,2,0.000,ALERT,213.51,301.47,59.975,1493532004,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,681765.8,681765.8,3661,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532017,1919492.00
04/30/2017 02:00,2,0.000,ALERT,213.29,301.47,59.975,1493532004,"201051344001230","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,675138.6,675138.6,3652,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532019,1919493.00
04/30/2017 02:00,2,0.000,ALERT,213.96,302.07,59.970,1493532004,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,665026.2,665026.2,3652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532020,1919494.00
04/30/2017 02:00,2,0.000,ALERT,213.06,301.47,59.975,1493532004,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,683482.7,683482.7,3662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532022,1919495.00
04/30/2017 02:00,2,0.000,ALERT,212.16,298.77,59.965,1493532004,"274151322000094","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,769691.0,769691.0,3741,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532024,1919496.00
04/30/2017 02:00,2,0.000,ALERT,212.83,301.17,59.975,1493532004,"201051344000579","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,694709.1,694709.1,3646,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532026,1919497.00
04/30/2017 02:00,2,0.000,ALERT,213.29,301.77,59.981,1493532004,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,677362.2,677362.2,3663,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532028,1919498.00
04/30/2017 02:00,2,0.000,ALERT,213.51,301.17,59.970,1493532004,"201051344000438","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,680142.3,680142.3,3654,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532029,1919499.00
04/30/2017 02:00,2,0.000,ALERT,213.74,300.57,59.970,1493532004,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,638179.2,638179.2,3676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532031,1919500.00
04/30/2017 02:00,2,0.000,ALERT,212.38,299.97,60.002,1493532004,"274151322000083","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,932421.1,932421.1,3625,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532033,1919501.00
04/30/2017 02:00,2,0.000,ALERT,212.83,299.67,59.959,1493532004,"274151322000076","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,993907.4,993907.4,3626,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532035,1919502.00
04/30/2017 02:00,2,0.000,ALERT,212.61,301.17,59.933,1493532004,"201051344000868","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,675660.2,675660.2,3651,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532037,1919503.00
04/30/2017 02:00,2,0.000,ALERT,212.16,300.27,59.954,1493532004,"274151322000095","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,984323.5,984323.5,3623,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532039,1919504.00
04/30/2017 02:00,2,0.000,ALERT,212.38,300.27,59.954,1493532004,"201051344000988","219011344069620",0.00,3.70,0,295.76,302.07,0.0,0.0,0.000,613223.6,613223.6,3670,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532040,1919505.00
04/30/2017 02:00,2,0.000,ALERT,213.29,300.57,59.938,1493532004,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,679445.5,679445.5,3663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532042,1919506.00
04/30/2017 02:00,2,0.000,ALERT,212.61,300.57,59.933,1493532004,"201051344000458","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,687853.1,687853.1,3637,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532044,1919507.00
04/30/2017 02:00,2,0.000,ALERT,213.29,300.57,59.959,1493532004,"201051344000853","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,688353.2,688353.2,3637,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532046,1919508.00
04/30/2017 02:00,2,0.000,ALERT,213.74,301.47,59.959,1493532004,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,680307.8,680307.8,3662,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532047,1919509.00
04/30/2017 02:00,2,0.000,ALERT,213.51,300.87,59.959,1493532004,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,677035.8,677035.8,3651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532049,1919510.00
04/30/2017 02:00,2,0.000,ALERT,213.74,301.47,59.954,1493532004,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,684881.2,684881.2,3644,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532051,1919511.00
04/30/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1493532004,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,673308.9,673308.9,3660,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532053,1919512.00
04/30/2017 02:00,2,0.000,ALERT,211.70,299.67,59.959,1493532004,"274151322000088","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,893659.0,893659.0,3632,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532055,1919513.00
04/30/2017 02:00,2,0.000,ALERT,212.61,298.77,59.954,1493532004,"274151322000068","219011344069620",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,770014.1,770014.1,3756,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532057,1919514.00
04/30/2017 02:00,2,0.000,ALERT,213.06,301.47,59.954,1493532004,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,669003.8,669003.8,3657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532058,1919515.00
04/30/2017 02:00,2,0.000,ALERT,212.38,301.17,60.002,1493532004,"201051344000594","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,689808.3,689808.3,3651,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532060,1919516.00
04/30/2017 02:00,2,0.000,ALERT,213.51,300.87,59.954,1493532004,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,677910.0,677910.0,3665,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532062,1919517.00
04/30/2017 02:00,2,0.000,ALERT,211.70,299.97,59.981,1493532004,"274151322000054","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,911723.3,911723.3,3623,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532064,1919518.00
04/30/2017 02:00,2,0.000,ALERT,213.06,300.27,59.907,1493532004,"201051344000867","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,674587.9,674587.9,3662,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532066,1919519.00
04/30/2017 02:00,2,0.000,ALERT,213.51,301.17,59.954,1493532004,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,676756.6,676756.6,3656,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532067,1919520.00
04/30/2017 02:00,2,0.000,ALERT,212.61,300.57,59.949,1493532004,"201051344000900","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,696008.3,696008.3,3638,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532069,1919521.00
04/30/2017 02:00,2,0.000,ALERT,212.83,299.67,59.954,1493532004,"201051344000648","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,685317.4,685317.4,3639,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532071,1919522.00
04/30/2017 02:00,2,0.000,ALERT,212.83,300.87,59.949,1493532004,"201051344000569","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,698330.4,698330.4,3629,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532073,1919523.00
04/30/2017 02:00,2,0.000,ALERT,212.83,301.17,59.954,1493532004,"201051344000983","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,688796.4,688796.4,3640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532075,1919524.00
04/30/2017 02:00,2,0.000,ALERT,212.83,300.57,59.954,1493532004,"201051344001158","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,674403.1,674403.1,3651,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532076,1919525.00
04/30/2017 02:00,2,0.000,ALERT,213.29,301.47,59.949,1493532004,"201051344000576","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,689037.5,689037.5,3636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532078,1919526.00
04/30/2017 02:00,2,0.000,ALERT,212.38,298.77,59.949,1493532004,"274151322000087","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,883902.3,883902.3,3698,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532080,1919527.00
04/30/2017 02:15,2,0.000,ALERT,213.29,300.27,59.981,1493532904,"201051344000645","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,687897.8,687897.8,3637,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532906,1919528.00
04/30/2017 02:15,2,0.000,ALERT,212.38,300.27,59.970,1493532904,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,908699.9,908699.9,3619,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532908,1919529.00
04/30/2017 02:15,2,0.000,ALERT,213.51,299.97,59.981,1493532904,"201051344000633","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,674121.5,674121.5,3664,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532910,1919530.00
04/30/2017 02:15,2,0.000,ALERT,212.83,300.27,60.012,1493532904,"201051344000469","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,677116.7,677116.7,3650,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532911,1919531.00
04/30/2017 02:15,2,0.000,ALERT,213.51,300.87,59.975,1493532904,"201051344000646","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,670634.0,670634.0,3663,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532913,1919532.00
04/30/2017 02:15,2,0.000,ALERT,211.93,300.27,59.975,1493532904,"274151322000052","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,941921.7,941921.7,3628,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532915,1919533.00
04/30/2017 02:15,2,0.000,ALERT,213.74,300.87,59.944,1493532904,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,681765.8,681765.8,3663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532917,1919534.00
04/30/2017 02:15,2,0.000,ALERT,213.51,301.47,59.981,1493532904,"201051344001230","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,675138.6,675138.6,3654,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532919,1919535.00
04/30/2017 02:15,2,0.000,ALERT,214.19,302.07,59.981,1493532904,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,665026.2,665026.2,3654,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532920,1919536.00
04/30/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1493532904,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,683482.7,683482.7,3664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532922,1919537.00
04/30/2017 02:15,2,0.000,ALERT,212.38,299.07,59.986,1493532904,"274151322000094","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,769691.0,769691.0,3743,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532924,1919538.00
04/30/2017 02:15,2,0.000,ALERT,212.83,300.87,59.975,1493532904,"201051344000579","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,694709.1,694709.1,3648,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532926,1919539.00
04/30/2017 02:15,2,0.000,ALERT,213.29,301.17,59.975,1493532904,"201051344000890","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,677362.2,677362.2,3665,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532927,1919540.00
04/30/2017 02:15,2,0.000,ALERT,213.74,300.87,59.928,1493532904,"201051344000438","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,680142.3,680142.3,3656,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532929,1919541.00
04/30/2017 02:15,2,0.000,ALERT,213.74,300.27,59.965,1493532904,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,638179.2,638179.2,3678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532931,1919542.00
04/30/2017 02:15,2,0.000,ALERT,212.61,300.57,59.975,1493532904,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,932421.1,932421.1,3627,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532933,1919543.00
04/30/2017 02:15,2,0.000,ALERT,213.06,299.97,59.970,1493532904,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,993907.4,993907.4,3628,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532935,1919544.00
04/30/2017 02:15,2,0.000,ALERT,212.83,300.87,59.975,1493532904,"201051344000868","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,675660.2,675660.2,3653,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532937,1919545.00
04/30/2017 02:15,2,0.000,ALERT,212.38,300.87,59.965,1493532904,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,984323.5,984323.5,3625,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532938,1919546.00
04/30/2017 02:15,2,0.000,ALERT,212.61,300.27,59.981,1493532904,"201051344000988","219011344069620",0.00,4.00,0,296.36,302.37,0.0,0.0,0.000,613223.6,613223.6,3672,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532940,1919547.00
04/30/2017 02:15,2,0.000,ALERT,213.51,300.57,59.975,1493532904,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,679445.5,679445.5,3665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532942,1919548.00
04/30/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1493532904,"201051344000458","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,687853.1,687853.1,3639,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532944,1919549.00
04/30/2017 02:15,2,0.000,ALERT,213.51,300.27,59.981,1493532904,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,688353.2,688353.2,3639,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532946,1919550.00
04/30/2017 02:15,2,0.000,ALERT,213.96,301.17,60.012,1493532904,"201051344000685","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,680307.8,680307.8,3664,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532947,1919551.00
04/30/2017 02:15,2,0.000,ALERT,213.96,300.87,59.986,1493532904,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,677035.8,677035.8,3653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532949,1919552.00
04/30/2017 02:15,2,0.000,ALERT,213.96,301.77,60.023,1493532904,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,684881.2,684881.2,3646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532951,1919553.00
04/30/2017 02:15,2,0.000,ALERT,213.51,300.27,59.986,1493532904,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,673308.9,673308.9,3662,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532953,1919554.00
04/30/2017 02:15,2,0.000,ALERT,211.93,300.27,60.007,1493532904,"274151322000088","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,893659.0,893659.0,3634,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532955,1919555.00
04/30/2017 02:15,2,0.000,ALERT,213.06,299.37,59.975,1493532904,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,770014.1,770014.1,3758,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532956,1919556.00
04/30/2017 02:15,2,0.000,ALERT,213.29,301.17,60.002,1493532904,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,669003.8,669003.8,3659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532958,1919557.00
04/30/2017 02:15,2,0.000,ALERT,212.83,301.17,59.981,1493532904,"201051344000594","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,689808.3,689808.3,3653,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532960,1919558.00
04/30/2017 02:15,2,0.000,ALERT,213.74,300.87,59.975,1493532904,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,677910.0,677910.0,3667,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532962,1919559.00
04/30/2017 02:15,2,0.000,ALERT,212.16,299.37,59.975,1493532904,"274151322000054","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,911723.3,911723.3,3625,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532964,1919560.00
04/30/2017 02:15,2,0.000,ALERT,213.29,300.57,59.991,1493532904,"201051344000867","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,674587.9,674587.9,3664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532965,1919561.00
04/30/2017 02:15,2,0.000,ALERT,213.51,300.87,60.007,1493532904,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,676756.6,676756.6,3658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532967,1919562.00
04/30/2017 02:15,2,0.000,ALERT,212.83,300.57,59.986,1493532904,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,696008.3,696008.3,3640,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532969,1919563.00
04/30/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1493532904,"201051344000648","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,685317.4,685317.4,3641,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532971,1919564.00
04/30/2017 02:15,2,0.000,ALERT,213.06,301.47,59.949,1493532904,"201051344000569","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,698330.4,698330.4,3631,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493532973,1919565.00
04/30/2017 02:15,2,0.000,ALERT,213.06,300.87,60.018,1493532904,"201051344000983","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,688796.4,688796.4,3642,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532974,1919566.00
04/30/2017 02:15,2,0.000,ALERT,213.06,300.27,59.991,1493532904,"201051344001158","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,674403.1,674403.1,3653,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532976,1919567.00
04/30/2017 02:15,2,0.000,ALERT,213.51,301.17,59.991,1493532904,"201051344000576","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,689037.5,689037.5,3638,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532978,1919568.00
04/30/2017 02:15,2,0.000,ALERT,212.38,298.77,59.965,1493532904,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,883902.3,883902.3,3700,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493532980,1919569.00
04/30/2017 02:30,2,0.000,ALERT,213.29,300.57,59.981,1493533803,"201051344000645","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,687897.8,687897.8,3639,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533805,1919570.00
04/30/2017 02:30,2,0.000,ALERT,212.61,299.37,59.981,1493533803,"274151322000085","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,908699.9,908699.9,3621,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533807,1919571.00
04/30/2017 02:30,2,0.000,ALERT,213.51,300.27,59.986,1493533803,"201051344000633","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,674121.5,674121.5,3666,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533809,1919572.00
04/30/2017 02:30,2,0.000,ALERT,213.06,300.87,59.970,1493533803,"201051344000469","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,677116.7,677116.7,3652,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533811,1919573.00
04/30/2017 02:30,2,0.000,ALERT,213.29,300.57,60.002,1493533803,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,670634.0,670634.0,3665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533812,1919574.00
04/30/2017 02:30,2,0.000,ALERT,212.16,300.27,59.975,1493533803,"274151322000052","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,941921.7,941921.7,3630,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533814,1919575.00
04/30/2017 02:30,2,0.000,ALERT,213.74,301.17,59.981,1493533803,"201051344000585","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,681765.8,681765.8,3665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533816,1919576.00
04/30/2017 02:30,2,0.000,ALERT,213.51,301.17,59.975,1493533803,"201051344001230","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,675138.6,675138.6,3656,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533818,1919577.00
04/30/2017 02:30,2,0.000,ALERT,213.96,301.77,59.970,1493533803,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,665026.2,665026.2,3656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533819,1919578.00
04/30/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1493533803,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,683482.7,683482.7,3666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533821,1919579.00
04/30/2017 02:30,2,0.000,ALERT,212.61,298.77,59.981,1493533803,"274151322000094","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,769691.0,769691.0,3745,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533823,1919580.00
04/30/2017 02:30,2,0.000,ALERT,213.06,301.17,59.970,1493533803,"201051344000579","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,694709.1,694709.1,3650,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533825,1919581.00
04/30/2017 02:30,2,0.000,ALERT,213.51,301.47,59.975,1493533803,"201051344000890","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,677362.2,677362.2,3667,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533827,1919582.00
04/30/2017 02:30,2,0.000,ALERT,213.74,300.87,59.981,1493533803,"201051344000438","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,680142.3,680142.3,3658,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533828,1919583.00
04/30/2017 02:30,2,0.000,ALERT,213.74,300.27,59.981,1493533803,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,638179.2,638179.2,3680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533830,1919584.00
