ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 02:30,2,0.000,ALERT,212.61,299.97,59.975,1493533803,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,932421.1,932421.1,3629,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533832,1919585.00
04/30/2017 02:30,2,0.000,ALERT,213.06,299.07,59.981,1493533803,"274151322000076","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,993907.4,993907.4,3630,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533834,1919586.00
04/30/2017 02:30,2,0.000,ALERT,213.06,301.17,59.991,1493533803,"201051344000868","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,675660.2,675660.2,3655,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533836,1919587.00
04/30/2017 02:30,2,0.000,ALERT,212.38,300.27,60.002,1493533803,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,984323.5,984323.5,3627,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533838,1919588.00
04/30/2017 02:30,2,0.000,ALERT,212.83,300.57,59.986,1493533803,"201051344000988","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,613223.6,613223.6,3674,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533839,1919589.00
04/30/2017 02:30,2,0.000,ALERT,213.51,300.27,59.975,1493533803,"201051344001025","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,679445.5,679445.5,3667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533841,1919590.00
04/30/2017 02:30,2,0.000,ALERT,212.83,300.87,59.975,1493533803,"201051344000458","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,687853.1,687853.1,3641,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533843,1919591.00
04/30/2017 02:30,2,0.000,ALERT,213.51,300.57,60.012,1493533803,"201051344000853","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,688353.2,688353.2,3641,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533845,1919592.00
04/30/2017 02:30,2,0.000,ALERT,213.96,301.17,59.981,1493533803,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,680307.8,680307.8,3666,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533846,1919593.00
04/30/2017 02:30,2,0.000,ALERT,213.74,300.57,59.986,1493533803,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,677035.8,677035.8,3655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533848,1919594.00
04/30/2017 02:30,2,0.000,ALERT,213.74,301.17,59.949,1493533803,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,684881.2,684881.2,3648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533850,1919595.00
04/30/2017 02:30,2,0.000,ALERT,213.51,300.27,59.981,1493533803,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,673308.9,673308.9,3664,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533852,1919596.00
04/30/2017 02:30,2,0.000,ALERT,211.93,299.37,59.938,1493533803,"274151322000088","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,893659.0,893659.0,3636,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533854,1919597.00
04/30/2017 02:30,2,0.000,ALERT,213.06,298.47,59.981,1493533803,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,770014.1,770014.1,3760,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533855,1919598.00
04/30/2017 02:30,2,0.000,ALERT,213.29,300.87,59.981,1493533803,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,669003.8,669003.8,3661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533857,1919599.00
04/30/2017 02:30,2,0.000,ALERT,212.61,301.17,60.018,1493533803,"201051344000594","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,689808.3,689808.3,3655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533859,1919600.00
04/30/2017 02:30,2,0.000,ALERT,213.74,300.57,59.986,1493533803,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,677910.0,677910.0,3669,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533861,1919601.00
04/30/2017 02:30,2,0.000,ALERT,212.16,299.37,59.970,1493533803,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,911723.3,911723.3,3627,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533862,1919602.00
04/30/2017 02:30,2,0.000,ALERT,213.29,300.27,59.981,1493533803,"201051344000867","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,674587.9,674587.9,3666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533864,1919603.00
04/30/2017 02:30,2,0.000,ALERT,213.51,300.87,59.981,1493533803,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,676756.6,676756.6,3660,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533866,1919604.00
04/30/2017 02:30,2,0.000,ALERT,212.83,300.87,59.928,1493533803,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,696008.3,696008.3,3642,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533868,1919605.00
04/30/2017 02:30,2,0.000,ALERT,213.29,300.27,59.975,1493533803,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,685317.4,685317.4,3643,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533870,1919606.00
04/30/2017 02:30,2,0.000,ALERT,213.06,301.47,60.018,1493533803,"201051344000569","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,698330.4,698330.4,3633,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533871,1919607.00
04/30/2017 02:30,2,0.000,ALERT,212.83,301.17,59.975,1493533803,"201051344000983","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,688796.4,688796.4,3644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533873,1919608.00
04/30/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1493533803,"201051344001158","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,674403.1,674403.1,3655,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493533875,1919609.00
04/30/2017 02:30,2,0.000,ALERT,213.51,301.47,59.954,1493533803,"201051344000576","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,689037.5,689037.5,3640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533877,1919610.00
04/30/2017 02:30,2,0.000,ALERT,212.38,299.07,59.981,1493533803,"274151322000087","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,883902.3,883902.3,3702,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493533879,1919611.00
04/30/2017 02:45,2,0.000,ALERT,213.29,299.97,59.965,1493534704,"201051344000645","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,687897.8,687897.8,3641,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534706,1919612.00
04/30/2017 02:45,2,0.000,ALERT,212.38,299.37,59.959,1493534704,"274151322000085","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,908699.9,908699.9,3623,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534707,1919613.00
04/30/2017 02:45,2,0.000,ALERT,213.51,299.97,59.965,1493534704,"201051344000633","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,674121.5,674121.5,3668,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534709,1919614.00
04/30/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1493534704,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,677116.7,677116.7,3654,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534711,1919615.00
04/30/2017 02:45,2,0.000,ALERT,213.29,300.57,59.965,1493534704,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,670634.0,670634.0,3667,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534713,1919616.00
04/30/2017 02:45,2,0.000,ALERT,212.16,299.37,59.954,1493534704,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,941921.7,941921.7,3632,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534714,1919617.00
04/30/2017 02:45,2,0.000,ALERT,213.74,301.17,59.954,1493534704,"201051344000585","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,681765.8,681765.8,3667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534716,1919618.00
04/30/2017 02:45,2,0.000,ALERT,213.51,301.17,59.970,1493534704,"201051344001230","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,675138.6,675138.6,3658,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534718,1919619.00
04/30/2017 02:45,2,0.000,ALERT,214.19,302.07,59.975,1493534704,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,665026.2,665026.2,3658,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534720,1919620.00
04/30/2017 02:45,2,0.000,ALERT,213.29,301.17,60.012,1493534704,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,683482.7,683482.7,3668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534722,1919621.00
04/30/2017 02:45,2,0.000,ALERT,212.38,298.77,59.959,1493534704,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,769691.0,769691.0,3747,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534724,1919622.00
04/30/2017 02:45,2,0.000,ALERT,213.06,300.87,59.965,1493534704,"201051344000579","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,694709.1,694709.1,3652,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534725,1919623.00
04/30/2017 02:45,2,0.000,ALERT,213.51,301.47,59.970,1493534704,"201051344000890","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,677362.2,677362.2,3669,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534727,1919624.00
04/30/2017 02:45,2,0.000,ALERT,213.96,301.17,60.002,1493534704,"201051344000438","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,680142.3,680142.3,3660,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534729,1919625.00
04/30/2017 02:45,2,0.000,ALERT,213.96,300.57,59.954,1493534704,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,638179.2,638179.2,3682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534731,1919626.00
04/30/2017 02:45,2,0.000,ALERT,212.38,299.67,59.959,1493534704,"274151322000083","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,932421.1,932421.1,3631,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534733,1919627.00
04/30/2017 02:45,2,0.000,ALERT,213.06,299.07,59.965,1493534704,"274151322000076","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,993907.4,993907.4,3632,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534734,1919628.00
04/30/2017 02:45,2,0.000,ALERT,213.06,301.17,59.996,1493534704,"201051344000868","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,675660.2,675660.2,3657,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534736,1919629.00
04/30/2017 02:45,2,0.000,ALERT,212.38,300.27,60.002,1493534704,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,984323.5,984323.5,3629,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534738,1919630.00
04/30/2017 02:45,2,0.000,ALERT,212.83,300.57,59.965,1493534704,"201051344000988","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,613223.6,613223.6,3676,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534740,1919631.00
04/30/2017 02:45,2,0.000,ALERT,213.51,300.27,59.970,1493534704,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,679445.5,679445.5,3669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534742,1919632.00
04/30/2017 02:45,2,0.000,ALERT,213.06,300.57,59.970,1493534704,"201051344000458","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,687853.1,687853.1,3643,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534744,1919633.00
04/30/2017 02:45,2,0.000,ALERT,213.74,300.87,59.970,1493534704,"201051344000853","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,688353.2,688353.2,3643,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534745,1919634.00
04/30/2017 02:45,2,0.000,ALERT,213.96,301.17,59.959,1493534704,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,680307.8,680307.8,3668,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534747,1919635.00
04/30/2017 02:45,2,0.000,ALERT,213.96,300.57,59.986,1493534704,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,677035.8,677035.8,3657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534749,1919636.00
04/30/2017 02:45,2,0.000,ALERT,214.19,301.47,59.965,1493534704,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,684881.2,684881.2,3650,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534751,1919637.00
04/30/2017 02:45,2,0.000,ALERT,213.96,300.57,60.002,1493534704,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,673308.9,673308.9,3666,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534753,1919638.00
04/30/2017 02:45,2,0.000,ALERT,212.16,299.67,60.012,1493534704,"274151322000088","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,893659.0,893659.0,3638,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534755,1919639.00
04/30/2017 02:45,2,0.000,ALERT,213.29,298.47,59.933,1493534704,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,770014.1,770014.1,3762,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534756,1919640.00
04/30/2017 02:45,2,0.000,ALERT,213.51,301.17,59.965,1493534704,"201051344001135","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,669003.8,669003.8,3663,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534758,1919641.00
04/30/2017 02:45,2,0.000,ALERT,212.83,301.17,59.975,1493534704,"201051344000594","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,689808.3,689808.3,3657,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534760,1919642.00
04/30/2017 02:45,2,0.000,ALERT,213.96,300.87,59.975,1493534704,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,677910.0,677910.0,3671,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493534762,1919643.00
04/30/2017 02:45,2,0.000,ALERT,212.38,299.37,59.986,1493534704,"274151322000054","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,911723.3,911723.3,3629,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534763,1919644.00
04/30/2017 02:45,2,0.000,ALERT,213.29,300.27,59.986,1493534704,"201051344000867","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,674587.9,674587.9,3668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534766,1919645.00
04/30/2017 02:45,2,0.000,ALERT,213.74,301.17,59.991,1493534704,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,676756.6,676756.6,3662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534767,1919646.00
04/30/2017 02:45,2,0.000,ALERT,213.06,300.87,60.034,1493534704,"201051344000900","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,696008.3,696008.3,3644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534769,1919647.00
04/30/2017 02:45,2,0.000,ALERT,213.29,300.27,59.996,1493534704,"201051344000648","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,685317.4,685317.4,3645,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534771,1919648.00
04/30/2017 02:45,2,0.000,ALERT,213.06,301.47,60.002,1493534704,"201051344000569","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,698330.4,698330.4,3635,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534773,1919649.00
04/30/2017 02:45,2,0.000,ALERT,213.06,300.87,59.996,1493534704,"201051344000983","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,688796.4,688796.4,3646,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534774,1919650.00
04/30/2017 02:45,2,0.000,ALERT,213.29,300.87,59.996,1493534704,"201051344001158","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,674403.1,674403.1,3657,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534776,1919651.00
04/30/2017 02:45,2,0.000,ALERT,213.51,301.17,59.991,1493534704,"201051344000576","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,689037.5,689037.5,3642,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534778,1919652.00
04/30/2017 02:45,2,0.000,ALERT,212.61,298.77,60.002,1493534704,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,883902.3,883902.3,3704,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493534780,1919653.00
04/30/2017 03:00,2,0.000,ALERT,213.51,300.87,59.981,1493535603,"201051344000645","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,687897.8,687897.8,3643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493535605,1919654.00
04/30/2017 03:00,2,0.000,ALERT,212.61,299.97,59.970,1493535603,"274151322000085","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,908699.9,908699.9,3625,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535607,1919655.00
04/30/2017 03:00,2,0.000,ALERT,213.74,300.57,60.007,1493535603,"201051344000633","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,674121.5,674121.5,3670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535608,1919656.00
04/30/2017 03:00,2,0.000,ALERT,213.06,300.87,59.986,1493535603,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,677116.7,677116.7,3656,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535610,1919657.00
04/30/2017 03:00,2,0.000,ALERT,212.83,300.27,59.986,1493535603,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,670634.0,670634.0,3669,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493535612,1919658.00
04/30/2017 03:00,2,0.000,ALERT,212.16,299.37,59.954,1493535603,"274151322000052","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,941921.7,941921.7,3634,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493535614,1919659.00
04/30/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1493535603,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,681765.8,681765.8,3669,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535616,1919660.00
04/30/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1493535603,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,675138.6,675138.6,3660,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535618,1919661.00
04/30/2017 03:00,2,0.000,ALERT,213.51,301.17,59.986,1493535603,"201051344000582","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,665026.2,665026.2,3660,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535619,1919662.00
04/30/2017 03:00,2,0.000,ALERT,212.61,299.97,59.991,1493535603,"201051344000955","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,683482.7,683482.7,3670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535621,1919663.00
04/30/2017 03:00,2,0.000,ALERT,212.38,299.07,59.949,1493535603,"274151322000094","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,769691.0,769691.0,3749,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535623,1919664.00
04/30/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1493535603,"201051344000579","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,694709.1,694709.1,3654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535625,1919665.00
04/30/2017 03:00,2,0.000,ALERT,212.83,300.87,59.996,1493535603,"201051344000890","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,677362.2,677362.2,3671,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535627,1919666.00
04/30/2017 03:00,2,0.000,ALERT,213.06,300.27,59.991,1493535603,"201051344000438","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,680142.3,680142.3,3662,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535628,1919667.00
04/30/2017 03:00,2,0.000,ALERT,213.29,299.97,60.034,1493535603,"201051344000417","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,638179.2,638179.2,3684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493535630,1919668.00
04/30/2017 03:00,2,0.000,ALERT,212.61,300.27,59.991,1493535603,"274151322000083","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,932421.1,932421.1,3633,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535632,1919669.00
04/30/2017 03:00,2,0.000,ALERT,213.06,299.67,59.996,1493535603,"274151322000076","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,993907.4,993907.4,3634,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535634,1919670.00
04/30/2017 03:00,2,0.000,ALERT,212.83,301.47,59.991,1493535603,"201051344000868","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,675660.2,675660.2,3659,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535636,1919671.00
04/30/2017 03:00,2,0.000,ALERT,212.38,300.87,59.975,1493535603,"274151322000095","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,984323.5,984323.5,3631,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535637,1919672.00
04/30/2017 03:00,2,0.000,ALERT,213.06,301.17,59.991,1493535603,"201051344000988","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,613223.6,613223.6,3678,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493535639,1919673.00
04/30/2017 03:00,2,0.000,ALERT,213.06,299.37,59.986,1493535603,"201051344001025","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,679445.5,679445.5,3671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493535641,1919674.00
04/30/2017 03:00,2,0.000,ALERT,212.83,300.87,59.981,1493535603,"201051344000458","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,687853.1,687853.1,3645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535643,1919675.00
04/30/2017 03:00,2,0.000,ALERT,213.51,300.87,60.028,1493535603,"201051344000853","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,688353.2,688353.2,3645,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535645,1919676.00
04/30/2017 03:00,2,0.000,ALERT,213.51,300.57,59.986,1493535603,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,680307.8,680307.8,3670,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493535646,1919677.00
04/30/2017 03:00,2,0.000,ALERT,213.06,299.67,59.986,1493535603,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,677035.8,677035.8,3659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535648,1919678.00
04/30/2017 03:00,2,0.000,ALERT,213.29,300.57,59.986,1493535603,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,684881.2,684881.2,3652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535650,1919679.00
04/30/2017 03:00,2,0.000,ALERT,213.06,299.67,59.944,1493535603,"201051344000651","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,673308.9,673308.9,3668,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535652,1919680.00
04/30/2017 03:00,2,0.000,ALERT,212.16,300.27,59.986,1493535603,"274151322000088","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,893659.0,893659.0,3640,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535654,1919681.00
04/30/2017 03:00,2,0.000,ALERT,212.83,299.07,59.986,1493535603,"274151322000068","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,770014.1,770014.1,3764,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535655,1919682.00
04/30/2017 03:00,2,0.000,ALERT,212.61,299.97,59.991,1493535603,"201051344001135","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,669003.8,669003.8,3665,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535657,1919683.00
04/30/2017 03:00,2,0.000,ALERT,212.83,301.77,59.981,1493535603,"201051344000594","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,689808.3,689808.3,3659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535659,1919684.00
04/30/2017 03:00,2,0.000,ALERT,213.29,299.97,59.949,1493535603,"201051344001203","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,677910.0,677910.0,3673,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535661,1919685.00
04/30/2017 03:00,2,0.000,ALERT,212.16,300.27,59.986,1493535603,"274151322000054","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,911723.3,911723.3,3631,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535663,1919686.00
04/30/2017 03:00,2,0.000,ALERT,213.29,300.57,59.981,1493535603,"201051344000867","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,674587.9,674587.9,3670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535664,1919687.00
04/30/2017 03:00,2,0.000,ALERT,213.06,300.27,59.949,1493535603,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,676756.6,676756.6,3664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535666,1919688.00
04/30/2017 03:00,2,0.000,ALERT,212.83,301.17,59.986,1493535603,"201051344000900","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,696008.3,696008.3,3646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535668,1919689.00
04/30/2017 03:00,2,0.000,ALERT,213.06,300.57,59.996,1493535603,"201051344000648","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,685317.4,685317.4,3647,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535670,1919690.00
04/30/2017 03:00,2,0.000,ALERT,213.06,301.47,59.938,1493535603,"201051344000569","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,698330.4,698330.4,3637,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535672,1919691.00
04/30/2017 03:00,2,0.000,ALERT,213.06,301.17,59.981,1493535603,"201051344000983","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,688796.4,688796.4,3648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535674,1919692.00
04/30/2017 03:00,2,0.000,ALERT,213.06,301.17,59.981,1493535603,"201051344001158","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,674403.1,674403.1,3659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493535675,1919693.00
04/30/2017 03:00,2,0.000,ALERT,213.51,301.77,59.970,1493535603,"201051344000576","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,689037.5,689037.5,3644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493535677,1919694.00
04/30/2017 03:00,2,0.000,ALERT,212.38,299.07,59.965,1493535603,"274151322000087","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,883902.3,883902.3,3706,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493535679,1919695.00
04/30/2017 03:15,2,0.000,ALERT,213.51,301.17,59.970,1493536503,"201051344000645","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,687897.8,687897.8,3645,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536505,1919696.00
04/30/2017 03:15,2,0.000,ALERT,212.61,299.67,59.981,1493536503,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,908699.9,908699.9,3627,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536507,1919697.00
04/30/2017 03:15,2,0.000,ALERT,213.74,300.87,60.018,1493536503,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,674121.5,674121.5,3672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536509,1919698.00
04/30/2017 03:15,2,0.000,ALERT,213.06,301.17,59.970,1493536503,"201051344000469","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,677116.7,677116.7,3658,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536511,1919699.00
04/30/2017 03:15,2,0.000,ALERT,212.83,299.97,59.981,1493536503,"201051344000646","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,670634.0,670634.0,3671,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536512,1919700.00
04/30/2017 03:15,2,0.000,ALERT,212.38,300.57,59.965,1493536503,"274151322000052","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,941921.7,941921.7,3636,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536514,1919701.00
04/30/2017 03:15,2,0.000,ALERT,213.06,300.27,59.986,1493536503,"201051344000585","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,681765.8,681765.8,3671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536516,1919702.00
04/30/2017 03:15,2,0.000,ALERT,213.06,300.57,59.975,1493536503,"201051344001230","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,675138.6,675138.6,3662,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536518,1919703.00
04/30/2017 03:15,2,0.000,ALERT,213.51,301.17,59.970,1493536503,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,665026.2,665026.2,3662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536520,1919704.00
04/30/2017 03:15,2,0.000,ALERT,212.61,300.27,59.981,1493536503,"201051344000955","219011344069620",0.00,5.00,0,298.47,301.47,0.0,0.0,0.000,683482.7,683482.7,3672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536521,1919705.00
04/30/2017 03:15,2,0.000,ALERT,212.38,299.67,59.970,1493536503,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,769691.0,769691.0,3751,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536523,1919706.00
04/30/2017 03:15,2,0.000,ALERT,213.06,301.77,59.986,1493536503,"201051344000579","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,694709.1,694709.1,3656,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536525,1919707.00
04/30/2017 03:15,2,0.000,ALERT,212.83,300.57,59.970,1493536503,"201051344000890","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,677362.2,677362.2,3673,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536527,1919708.00
04/30/2017 03:15,2,0.000,ALERT,213.06,300.27,59.965,1493536503,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,680142.3,680142.3,3664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536528,1919709.00
04/30/2017 03:15,2,0.000,ALERT,213.29,299.97,59.981,1493536503,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,638179.2,638179.2,3686,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536530,1919710.00
04/30/2017 03:15,2,0.000,ALERT,212.61,300.87,59.981,1493536503,"274151322000083","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,932421.1,932421.1,3635,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536532,1919711.00
04/30/2017 03:15,2,0.000,ALERT,213.06,299.97,60.002,1493536503,"274151322000076","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,993907.4,993907.4,3636,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536534,1919712.00
04/30/2017 03:15,2,0.000,ALERT,213.06,301.77,59.981,1493536503,"201051344000868","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,675660.2,675660.2,3661,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536536,1919713.00
04/30/2017 03:15,2,0.000,ALERT,212.61,301.17,59.996,1493536503,"274151322000095","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,984323.5,984323.5,3633,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536538,1919714.00
04/30/2017 03:15,2,0.000,ALERT,212.83,301.17,59.996,1493536503,"201051344000988","219011344069620",0.00,5.50,0,296.66,302.68,0.0,0.0,0.000,613223.6,613223.6,3680,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536540,1919715.00
04/30/2017 03:15,2,0.000,ALERT,212.83,299.67,60.002,1493536503,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,679445.5,679445.5,3673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536542,1919716.00
04/30/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1493536503,"201051344000458","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,687853.1,687853.1,3647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536543,1919717.00
04/30/2017 03:15,2,0.000,ALERT,213.74,301.17,59.965,1493536503,"201051344000853","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,688353.2,688353.2,3647,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536545,1919718.00
04/30/2017 03:15,2,0.000,ALERT,213.29,300.27,59.981,1493536503,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,680307.8,680307.8,3672,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536547,1919719.00
04/30/2017 03:15,2,0.000,ALERT,213.06,299.67,60.028,1493536503,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,677035.8,677035.8,3661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536549,1919720.00
04/30/2017 03:15,2,0.000,ALERT,213.29,300.57,60.023,1493536503,"201051344001145","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,684881.2,684881.2,3654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536550,1919721.00
04/30/2017 03:15,2,0.000,ALERT,213.06,299.37,59.991,1493536503,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,673308.9,673308.9,3670,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536552,1919722.00
04/30/2017 03:15,2,0.000,ALERT,212.16,299.67,59.986,1493536503,"274151322000088","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,893659.0,893659.0,3642,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536554,1919723.00
04/30/2017 03:15,2,0.000,ALERT,213.29,299.07,59.991,1493536503,"274151322000068","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,770014.1,770014.1,3766,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536556,1919724.00
04/30/2017 03:15,2,0.000,ALERT,212.61,299.97,60.007,1493536503,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,669003.8,669003.8,3667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536558,1919725.00
04/30/2017 03:15,2,0.000,ALERT,212.83,301.47,60.002,1493536503,"201051344000594","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,689808.3,689808.3,3661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536559,1919726.00
04/30/2017 03:15,2,0.000,ALERT,213.06,299.97,59.991,1493536503,"201051344001203","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,677910.0,677910.0,3675,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536561,1919727.00
04/30/2017 03:15,2,0.000,ALERT,212.38,300.57,59.986,1493536503,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,911723.3,911723.3,3633,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536563,1919728.00
04/30/2017 03:15,2,0.000,ALERT,213.29,300.57,59.991,1493536503,"201051344000867","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,674587.9,674587.9,3672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536565,1919729.00
