ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 03:15,2,0.000,ALERT,213.06,299.97,59.981,1493536503,"201051344001093","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,676756.6,676756.6,3666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536567,1919730.00
04/30/2017 03:15,2,0.000,ALERT,213.06,301.17,59.991,1493536503,"201051344000900","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,696008.3,696008.3,3648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536569,1919731.00
04/30/2017 03:15,2,0.000,ALERT,213.29,300.27,59.986,1493536503,"201051344000648","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,685317.4,685317.4,3649,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536571,1919732.00
04/30/2017 03:15,2,0.000,ALERT,213.06,301.47,59.986,1493536503,"201051344000569","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,698330.4,698330.4,3639,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536572,1919733.00
04/30/2017 03:15,2,0.000,ALERT,213.06,301.47,59.991,1493536503,"201051344000983","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,688796.4,688796.4,3650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536574,1919734.00
04/30/2017 03:15,2,0.000,ALERT,213.06,300.87,59.986,1493536503,"201051344001158","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,674403.1,674403.1,3661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536576,1919735.00
04/30/2017 03:15,2,0.000,ALERT,213.51,301.77,59.996,1493536503,"201051344000576","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,689037.5,689037.5,3646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493536578,1919736.00
04/30/2017 03:15,2,0.000,ALERT,212.61,299.07,59.981,1493536503,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,883902.3,883902.3,3708,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493536579,1919737.00
04/30/2017 03:30,2,0.000,ALERT,213.51,300.87,59.981,1493537403,"201051344000645","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,687897.8,687897.8,3647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537405,1919738.00
04/30/2017 03:30,2,0.000,ALERT,212.61,299.97,59.970,1493537403,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,908699.9,908699.9,3629,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537407,1919739.00
04/30/2017 03:30,2,0.000,ALERT,213.74,301.17,59.991,1493537403,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,674121.5,674121.5,3674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537409,1919740.00
04/30/2017 03:30,2,0.000,ALERT,213.06,300.87,59.981,1493537403,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,677116.7,677116.7,3660,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537411,1919741.00
04/30/2017 03:30,2,0.000,ALERT,212.83,300.27,59.986,1493537403,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,670634.0,670634.0,3673,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537413,1919742.00
04/30/2017 03:30,2,0.000,ALERT,212.38,300.27,59.959,1493537403,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,941921.7,941921.7,3638,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537414,1919743.00
04/30/2017 03:30,2,0.000,ALERT,213.29,300.87,59.991,1493537403,"201051344000585","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,681765.8,681765.8,3673,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537416,1919744.00
04/30/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1493537403,"201051344001230","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,675138.6,675138.6,3664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537418,1919745.00
04/30/2017 03:30,2,0.000,ALERT,213.51,301.17,60.007,1493537403,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,665026.2,665026.2,3664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537420,1919746.00
04/30/2017 03:30,2,0.000,ALERT,212.83,300.57,59.996,1493537403,"201051344000955","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,683482.7,683482.7,3674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537422,1919747.00
04/30/2017 03:30,2,0.000,ALERT,212.61,299.07,59.991,1493537403,"274151322000094","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,769691.0,769691.0,3753,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537424,1919748.00
04/30/2017 03:30,2,0.000,ALERT,213.06,301.77,60.028,1493537403,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,694709.1,694709.1,3658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537425,1919749.00
04/30/2017 03:30,2,0.000,ALERT,212.83,300.87,59.991,1493537403,"201051344000890","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,677362.2,677362.2,3675,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537427,1919750.00
04/30/2017 03:30,2,0.000,ALERT,213.29,300.27,59.986,1493537403,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,680142.3,680142.3,3666,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537429,1919751.00
04/30/2017 03:30,2,0.000,ALERT,213.29,299.97,59.996,1493537403,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,638179.2,638179.2,3688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537431,1919752.00
04/30/2017 03:30,2,0.000,ALERT,212.61,300.27,59.986,1493537403,"274151322000083","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,932421.1,932421.1,3637,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537432,1919753.00
04/30/2017 03:30,2,0.000,ALERT,213.06,299.07,59.970,1493537403,"274151322000076","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,993907.4,993907.4,3638,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537434,1919754.00
04/30/2017 03:30,2,0.000,ALERT,212.83,301.77,59.996,1493537403,"201051344000868","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,675660.2,675660.2,3663,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537436,1919755.00
04/30/2017 03:30,2,0.000,ALERT,212.83,300.87,60.023,1493537403,"274151322000095","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,984323.5,984323.5,3635,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537438,1919756.00
04/30/2017 03:30,2,0.000,ALERT,212.83,301.17,59.986,1493537403,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,613223.6,613223.6,3682,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537440,1919757.00
04/30/2017 03:30,2,0.000,ALERT,213.06,299.67,59.991,1493537403,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,679445.5,679445.5,3675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537441,1919758.00
04/30/2017 03:30,2,0.000,ALERT,213.06,301.47,59.991,1493537403,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,687853.1,687853.1,3649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537443,1919759.00
04/30/2017 03:30,2,0.000,ALERT,213.74,301.17,59.991,1493537403,"201051344000853","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,688353.2,688353.2,3649,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537445,1919760.00
04/30/2017 03:30,2,0.000,ALERT,213.51,300.57,59.991,1493537403,"201051344000685","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,680307.8,680307.8,3674,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537447,1919761.00
04/30/2017 03:30,2,0.000,ALERT,213.29,299.97,59.991,1493537403,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,677035.8,677035.8,3663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537449,1919762.00
04/30/2017 03:30,2,0.000,ALERT,213.51,300.87,59.986,1493537403,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,684881.2,684881.2,3656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537451,1919763.00
04/30/2017 03:30,2,0.000,ALERT,213.06,299.97,59.981,1493537403,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,673308.9,673308.9,3672,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537453,1919764.00
04/30/2017 03:30,2,0.000,ALERT,212.16,299.37,59.975,1493537403,"274151322000088","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,893659.0,893659.0,3644,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537454,1919765.00
04/30/2017 03:30,2,0.000,ALERT,213.06,298.77,59.986,1493537403,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,770014.1,770014.1,3768,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537456,1919766.00
04/30/2017 03:30,2,0.000,ALERT,212.83,300.57,59.996,1493537403,"201051344001135","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,669003.8,669003.8,3669,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537458,1919767.00
04/30/2017 03:30,2,0.000,ALERT,212.61,301.77,59.970,1493537403,"201051344000594","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,689808.3,689808.3,3663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537460,1919768.00
04/30/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1493537403,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,677910.0,677910.0,3677,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537462,1919769.00
04/30/2017 03:30,2,0.000,ALERT,212.16,299.67,59.975,1493537403,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,911723.3,911723.3,3635,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537463,1919770.00
04/30/2017 03:30,2,0.000,ALERT,213.29,300.87,60.018,1493537403,"201051344000867","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,674587.9,674587.9,3674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537465,1919771.00
04/30/2017 03:30,2,0.000,ALERT,213.06,300.27,60.023,1493537403,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,676756.6,676756.6,3668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537467,1919772.00
04/30/2017 03:30,2,0.000,ALERT,212.83,301.17,59.981,1493537403,"201051344000900","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,696008.3,696008.3,3650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537469,1919773.00
04/30/2017 03:30,2,0.000,ALERT,213.06,300.27,59.981,1493537403,"201051344000648","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,685317.4,685317.4,3651,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537470,1919774.00
04/30/2017 03:30,2,0.000,ALERT,213.06,301.77,59.981,1493537403,"201051344000569","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,698330.4,698330.4,3641,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537472,1919775.00
04/30/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1493537403,"201051344000983","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,688796.4,688796.4,3652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537474,1919776.00
04/30/2017 03:30,2,0.000,ALERT,213.06,301.17,59.981,1493537403,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,674403.1,674403.1,3663,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493537476,1919777.00
04/30/2017 03:30,2,0.000,ALERT,213.51,301.47,59.981,1493537403,"201051344000576","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,689037.5,689037.5,3648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537478,1919778.00
04/30/2017 03:30,2,0.000,ALERT,212.38,298.77,59.959,1493537403,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,883902.3,883902.3,3710,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493537479,1919779.00
04/30/2017 03:45,2,0.000,ALERT,213.51,301.17,59.965,1493538304,"201051344000645","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,687897.8,687897.8,3649,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538306,1919780.00
04/30/2017 03:45,2,0.000,ALERT,212.38,299.37,59.959,1493538304,"274151322000085","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,908699.9,908699.9,3631,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538308,1919781.00
04/30/2017 03:45,2,0.000,ALERT,213.74,300.87,59.954,1493538304,"201051344000633","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,674121.5,674121.5,3676,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538309,1919782.00
04/30/2017 03:45,2,0.000,ALERT,213.29,301.17,59.981,1493538304,"201051344000469","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,677116.7,677116.7,3662,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538311,1919783.00
04/30/2017 03:45,2,0.000,ALERT,212.83,300.27,59.965,1493538304,"201051344000646","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,670634.0,670634.0,3675,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538313,1919784.00
04/30/2017 03:45,2,0.000,ALERT,212.16,299.67,59.954,1493538304,"274151322000052","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,941921.7,941921.7,3640,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538315,1919785.00
04/30/2017 03:45,2,0.000,ALERT,213.29,300.27,59.970,1493538304,"201051344000585","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,681765.8,681765.8,3675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538317,1919786.00
04/30/2017 03:45,2,0.000,ALERT,213.06,300.57,59.970,1493538304,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,675138.6,675138.6,3666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538319,1919787.00
04/30/2017 03:45,2,0.000,ALERT,213.74,301.17,59.965,1493538304,"201051344000582","219011344069620",0.00,4.50,0,299.37,302.37,0.0,0.0,0.000,665026.2,665026.2,3666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538320,1919788.00
04/30/2017 03:45,2,0.000,ALERT,212.83,300.27,59.933,1493538304,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,683482.7,683482.7,3676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538322,1919789.00
04/30/2017 03:45,2,0.000,ALERT,212.38,299.07,59.975,1493538304,"274151322000094","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,769691.0,769691.0,3755,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538324,1919790.00
04/30/2017 03:45,2,0.000,ALERT,213.06,302.07,59.981,1493538304,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,694709.1,694709.1,3660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538326,1919791.00
04/30/2017 03:45,2,0.000,ALERT,213.06,300.57,59.981,1493538304,"201051344000890","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,677362.2,677362.2,3677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538327,1919792.00
04/30/2017 03:45,2,0.000,ALERT,213.29,300.57,59.981,1493538304,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,680142.3,680142.3,3668,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538329,1919793.00
04/30/2017 03:45,2,0.000,ALERT,213.51,299.97,59.991,1493538304,"201051344000417","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,638179.2,638179.2,3690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538331,1919794.00
04/30/2017 03:45,2,0.000,ALERT,212.38,299.67,59.981,1493538304,"274151322000083","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,932421.1,932421.1,3639,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538333,1919795.00
04/30/2017 03:45,2,0.000,ALERT,213.06,299.37,59.975,1493538304,"274151322000076","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,993907.4,993907.4,3640,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538335,1919796.00
04/30/2017 03:45,2,0.000,ALERT,213.06,301.77,59.986,1493538304,"201051344000868","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,675660.2,675660.2,3665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538337,1919797.00
04/30/2017 03:45,2,0.000,ALERT,212.16,300.57,59.970,1493538304,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,984323.5,984323.5,3637,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538338,1919798.00
04/30/2017 03:45,2,0.000,ALERT,212.83,301.17,59.996,1493538304,"201051344000988","219011344069620",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,613223.6,613223.6,3684,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538340,1919799.00
04/30/2017 03:45,2,0.000,ALERT,212.83,299.67,60.049,1493538304,"201051344001025","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,679445.5,679445.5,3677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538342,1919800.00
04/30/2017 03:45,2,0.000,ALERT,213.06,301.47,59.986,1493538304,"201051344000458","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,687853.1,687853.1,3651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538344,1919801.00
04/30/2017 03:45,2,0.000,ALERT,213.74,301.17,59.991,1493538304,"201051344000853","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,688353.2,688353.2,3651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538345,1919802.00
04/30/2017 03:45,2,0.000,ALERT,213.51,300.27,59.986,1493538304,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,680307.8,680307.8,3676,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538347,1919803.00
04/30/2017 03:45,2,0.000,ALERT,213.29,300.27,60.002,1493538304,"201051344000917","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,677035.8,677035.8,3665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538349,1919804.00
04/30/2017 03:45,2,0.000,ALERT,213.51,300.87,59.996,1493538304,"201051344001145","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,684881.2,684881.2,3658,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538351,1919805.00
04/30/2017 03:45,2,0.000,ALERT,213.29,299.97,60.018,1493538304,"201051344000651","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,673308.9,673308.9,3674,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538353,1919806.00
04/30/2017 03:45,2,0.000,ALERT,211.93,299.37,59.996,1493538304,"274151322000088","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,893659.0,893659.0,3646,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538354,1919807.00
04/30/2017 03:45,2,0.000,ALERT,212.83,298.77,59.986,1493538304,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.27,0.0,0.0,0.000,770014.1,770014.1,3770,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538356,1919808.00
04/30/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1493538304,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,669003.8,669003.8,3671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538358,1919809.00
04/30/2017 03:45,2,0.000,ALERT,212.83,302.07,59.991,1493538304,"201051344000594","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,689808.3,689808.3,3665,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538360,1919810.00
04/30/2017 03:45,2,0.000,ALERT,213.29,300.27,60.028,1493538304,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,677910.0,677910.0,3679,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538361,1919811.00
04/30/2017 03:45,2,0.000,ALERT,211.93,300.27,59.981,1493538304,"274151322000054","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,911723.3,911723.3,3637,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538363,1919812.00
04/30/2017 03:45,2,0.000,ALERT,213.29,300.87,59.996,1493538304,"201051344000867","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,674587.9,674587.9,3676,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538365,1919813.00
04/30/2017 03:45,2,0.000,ALERT,213.06,300.27,59.991,1493538304,"201051344001093","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,676756.6,676756.6,3670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538367,1919814.00
04/30/2017 03:45,2,0.000,ALERT,213.06,301.47,59.959,1493538304,"201051344000900","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,696008.3,696008.3,3652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538369,1919815.00
04/30/2017 03:45,2,0.000,ALERT,213.06,300.57,59.959,1493538304,"201051344000648","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,685317.4,685317.4,3653,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538371,1919816.00
04/30/2017 03:45,2,0.000,ALERT,213.06,302.07,59.991,1493538304,"201051344000569","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,698330.4,698330.4,3643,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538372,1919817.00
04/30/2017 03:45,2,0.000,ALERT,213.06,301.77,59.991,1493538304,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,688796.4,688796.4,3654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538374,1919818.00
04/30/2017 03:45,2,0.000,ALERT,213.06,301.17,60.028,1493538304,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,674403.1,674403.1,3665,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538376,1919819.00
04/30/2017 03:45,2,0.000,ALERT,213.51,302.07,59.991,1493538304,"201051344000576","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,689037.5,689037.5,3650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493538378,1919820.00
04/30/2017 03:45,2,0.000,ALERT,212.38,298.47,59.986,1493538304,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,883902.3,883902.3,3712,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493538379,1919821.00
04/30/2017 04:00,2,0.000,ALERT,213.51,301.47,59.944,1493539203,"201051344000645","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,687897.8,687897.8,3651,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539205,1919822.00
04/30/2017 04:00,2,0.000,ALERT,213.06,299.67,59.991,1493539203,"274151322000085","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,908699.9,908699.9,3633,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539207,1919823.00
04/30/2017 04:00,2,0.000,ALERT,213.74,301.17,59.965,1493539203,"201051344000633","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,674121.5,674121.5,3678,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539208,1919824.00
04/30/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1493539203,"201051344000469","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,677116.7,677116.7,3664,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539210,1919825.00
04/30/2017 04:00,2,0.000,ALERT,212.83,299.97,60.002,1493539203,"201051344000646","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,670634.0,670634.0,3677,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539212,1919826.00
04/30/2017 04:00,2,0.000,ALERT,212.61,299.67,59.959,1493539203,"274151322000052","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,941921.7,941921.7,3642,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539214,1919827.00
04/30/2017 04:00,2,0.000,ALERT,213.06,299.97,59.986,1493539203,"201051344000585","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,681765.8,681765.8,3677,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539216,1919828.00
04/30/2017 04:00,2,0.000,ALERT,213.29,300.57,59.970,1493539203,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,675138.6,675138.6,3668,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539217,1919829.00
04/30/2017 04:00,2,0.000,ALERT,213.51,300.87,59.970,1493539203,"201051344000582","219011344069620",0.00,5.00,0,299.37,302.37,0.0,0.0,0.000,665026.2,665026.2,3668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539219,1919830.00
04/30/2017 04:00,2,0.000,ALERT,212.61,299.97,59.981,1493539203,"201051344000955","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,683482.7,683482.7,3678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539221,1919831.00
04/30/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1493539203,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,769691.0,769691.0,3757,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539223,1919832.00
04/30/2017 04:00,2,0.000,ALERT,213.29,302.37,59.970,1493539203,"201051344000579","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,694709.1,694709.1,3662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539225,1919833.00
04/30/2017 04:00,2,0.000,ALERT,213.06,300.57,60.007,1493539203,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,677362.2,677362.2,3679,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539226,1919834.00
04/30/2017 04:00,2,0.000,ALERT,213.29,300.27,59.970,1493539203,"201051344000438","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,680142.3,680142.3,3670,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539228,1919835.00
04/30/2017 04:00,2,0.000,ALERT,213.29,299.67,59.965,1493539203,"201051344000417","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,638179.2,638179.2,3692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539230,1919836.00
04/30/2017 04:00,2,0.000,ALERT,213.06,300.27,59.959,1493539203,"274151322000083","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,932421.1,932421.1,3641,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539232,1919837.00
04/30/2017 04:00,2,0.000,ALERT,213.51,300.87,59.991,1493539203,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,993907.4,993907.4,3642,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539234,1919838.00
04/30/2017 04:00,2,0.000,ALERT,213.29,302.37,59.965,1493539203,"201051344000868","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,675660.2,675660.2,3667,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539235,1919839.00
04/30/2017 04:00,2,0.000,ALERT,213.06,301.17,59.954,1493539203,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,984323.5,984323.5,3639,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539237,1919840.00
04/30/2017 04:00,2,0.000,ALERT,213.29,301.77,59.938,1493539203,"201051344000988","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,613223.6,613223.6,3686,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539239,1919841.00
04/30/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1493539203,"201051344001025","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,679445.5,679445.5,3679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539241,1919842.00
04/30/2017 04:00,2,0.000,ALERT,213.06,301.77,59.959,1493539203,"201051344000458","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,687853.1,687853.1,3653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539243,1919843.00
04/30/2017 04:00,2,0.000,ALERT,213.74,301.47,59.959,1493539203,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,688353.2,688353.2,3653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539244,1919844.00
04/30/2017 04:00,2,0.000,ALERT,213.51,299.97,59.959,1493539203,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,680307.8,680307.8,3678,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539246,1919845.00
04/30/2017 04:00,2,0.000,ALERT,213.29,299.67,59.965,1493539203,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,677035.8,677035.8,3667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539248,1919846.00
04/30/2017 04:00,2,0.000,ALERT,213.51,300.57,59.981,1493539203,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,684881.2,684881.2,3660,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539250,1919847.00
04/30/2017 04:00,2,0.000,ALERT,213.06,299.67,59.917,1493539203,"201051344000651","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,673308.9,673308.9,3676,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539252,1919848.00
04/30/2017 04:00,2,0.000,ALERT,212.61,299.97,59.954,1493539203,"274151322000088","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,893659.0,893659.0,3648,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539253,1919849.00
04/30/2017 04:00,2,0.000,ALERT,213.51,299.37,59.954,1493539203,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,770014.1,770014.1,3772,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539255,1919850.00
04/30/2017 04:00,2,0.000,ALERT,212.83,300.27,59.944,1493539203,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,669003.8,669003.8,3673,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539257,1919851.00
04/30/2017 04:00,2,0.000,ALERT,213.06,302.68,59.954,1493539203,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,689808.3,689808.3,3667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539259,1919852.00
04/30/2017 04:00,2,0.000,ALERT,213.29,299.97,59.959,1493539203,"201051344001203","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,677910.0,677910.0,3681,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539260,1919853.00
04/30/2017 04:00,2,0.000,ALERT,212.61,300.57,59.938,1493539203,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,911723.3,911723.3,3639,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539262,1919854.00
04/30/2017 04:00,2,0.000,ALERT,213.74,301.77,59.970,1493539203,"201051344000867","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,674587.9,674587.9,3678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539264,1919855.00
04/30/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1493539203,"201051344001093","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,676756.6,676756.6,3672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539266,1919856.00
04/30/2017 04:00,2,0.000,ALERT,213.29,301.77,59.954,1493539203,"201051344000900","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,696008.3,696008.3,3654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539268,1919857.00
04/30/2017 04:00,2,0.000,ALERT,213.51,301.17,59.938,1493539203,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,685317.4,685317.4,3655,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539269,1919858.00
04/30/2017 04:00,2,0.000,ALERT,213.51,302.37,59.959,1493539203,"201051344000569","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,698330.4,698330.4,3645,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539271,1919859.00
04/30/2017 04:00,2,0.000,ALERT,213.51,302.07,59.959,1493539203,"201051344000983","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,688796.4,688796.4,3656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539273,1919860.00
04/30/2017 04:00,2,0.000,ALERT,213.51,301.77,59.965,1493539203,"201051344001158","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,674403.1,674403.1,3667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539275,1919861.00
04/30/2017 04:00,2,0.000,ALERT,213.74,302.07,59.959,1493539203,"201051344000576","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,689037.5,689037.5,3652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493539277,1919862.00
04/30/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1493539203,"274151322000087","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,883902.3,883902.3,3714,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493539278,1919863.00
04/30/2017 04:15,2,0.000,ALERT,213.74,301.47,59.975,1493540104,"201051344000645","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,687897.8,687897.8,3653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540106,1919864.00
04/30/2017 04:15,2,0.000,ALERT,212.83,299.67,59.975,1493540104,"274151322000085","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,908699.9,908699.9,3635,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540108,1919865.00
04/30/2017 04:15,2,0.000,ALERT,213.74,301.17,59.970,1493540104,"201051344000633","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,674121.5,674121.5,3680,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540110,1919866.00
04/30/2017 04:15,2,0.000,ALERT,213.29,301.17,59.981,1493540104,"201051344000469","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,677116.7,677116.7,3666,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540112,1919867.00
04/30/2017 04:15,2,0.000,ALERT,212.83,300.87,60.012,1493540104,"201051344000646","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,670634.0,670634.0,3679,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540114,1919868.00
04/30/2017 04:15,2,0.000,ALERT,212.38,299.97,59.970,1493540104,"274151322000052","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,941921.7,941921.7,3644,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540115,1919869.00
04/30/2017 04:15,2,0.000,ALERT,213.29,301.17,59.986,1493540104,"201051344000585","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,681765.8,681765.8,3679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540117,1919870.00
04/30/2017 04:15,2,0.000,ALERT,213.06,301.17,59.981,1493540104,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,675138.6,675138.6,3670,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540119,1919871.00
04/30/2017 04:15,2,0.000,ALERT,213.29,301.77,60.028,1493540104,"201051344000582","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,665026.2,665026.2,3670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540121,1919872.00
04/30/2017 04:15,2,0.000,ALERT,212.83,301.17,59.981,1493540104,"201051344000955","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,683482.7,683482.7,3680,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540123,1919873.00
04/30/2017 04:15,2,0.000,ALERT,212.61,299.37,59.991,1493540104,"274151322000094","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,769691.0,769691.0,3759,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540124,1919874.00
