ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 04:15,2,0.000,ALERT,213.06,301.77,59.970,1493540104,"201051344000579","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,694709.1,694709.1,3664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540126,1919875.00
04/30/2017 04:15,2,0.000,ALERT,213.06,301.77,59.986,1493540104,"201051344000890","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,677362.2,677362.2,3681,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540128,1919876.00
04/30/2017 04:15,2,0.000,ALERT,213.29,300.87,59.933,1493540104,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,680142.3,680142.3,3672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540130,1919877.00
04/30/2017 04:15,2,0.000,ALERT,213.29,300.27,59.975,1493540104,"201051344000417","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,638179.2,638179.2,3694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540132,1919878.00
04/30/2017 04:15,2,0.000,ALERT,212.83,300.27,59.975,1493540104,"274151322000083","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,932421.1,932421.1,3643,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540133,1919879.00
04/30/2017 04:15,2,0.000,ALERT,213.29,299.67,60.018,1493540104,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,993907.4,993907.4,3644,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540135,1919880.00
04/30/2017 04:15,2,0.000,ALERT,213.06,301.77,59.938,1493540104,"201051344000868","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,675660.2,675660.2,3669,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540137,1919881.00
04/30/2017 04:15,2,0.000,ALERT,212.61,300.57,59.965,1493540104,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,984323.5,984323.5,3641,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540139,1919882.00
04/30/2017 04:15,2,0.000,ALERT,213.06,301.47,59.975,1493540104,"201051344000988","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,613223.6,613223.6,3688,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540141,1919883.00
04/30/2017 04:15,2,0.000,ALERT,213.06,299.97,59.975,1493540104,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,679445.5,679445.5,3681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540142,1919884.00
04/30/2017 04:15,2,0.000,ALERT,213.06,301.47,59.970,1493540104,"201051344000458","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,687853.1,687853.1,3655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540144,1919885.00
04/30/2017 04:15,2,0.000,ALERT,213.74,301.17,59.975,1493540104,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,688353.2,688353.2,3655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540146,1919886.00
04/30/2017 04:15,2,0.000,ALERT,213.29,300.87,59.922,1493540104,"201051344000685","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,680307.8,680307.8,3680,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540148,1919887.00
04/30/2017 04:15,2,0.000,ALERT,213.29,300.57,59.965,1493540104,"201051344000917","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,677035.8,677035.8,3669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540149,1919888.00
04/30/2017 04:15,2,0.000,ALERT,213.29,301.17,59.965,1493540104,"201051344001145","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,684881.2,684881.2,3662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540151,1919889.00
04/30/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1493540104,"201051344000651","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,673308.9,673308.9,3678,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540153,1919890.00
04/30/2017 04:15,2,0.000,ALERT,212.38,299.67,59.922,1493540104,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,893659.0,893659.0,3650,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540155,1919891.00
04/30/2017 04:15,2,0.000,ALERT,213.29,298.77,59.954,1493540104,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,770014.1,770014.1,3774,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540157,1919892.00
04/30/2017 04:15,2,0.000,ALERT,212.83,300.87,59.954,1493540104,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,669003.8,669003.8,3675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540158,1919893.00
04/30/2017 04:15,2,0.000,ALERT,212.83,301.77,59.933,1493540104,"201051344000594","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,689808.3,689808.3,3669,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540160,1919894.00
04/30/2017 04:15,2,0.000,ALERT,213.06,300.27,59.959,1493540104,"201051344001203","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,677910.0,677910.0,3683,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540162,1919895.00
04/30/2017 04:15,2,0.000,ALERT,212.38,299.67,59.959,1493540104,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,911723.3,911723.3,3641,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540164,1919896.00
04/30/2017 04:15,2,0.000,ALERT,213.29,300.87,59.938,1493540104,"201051344000867","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,674587.9,674587.9,3680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540166,1919897.00
04/30/2017 04:15,2,0.000,ALERT,213.06,300.57,59.975,1493540104,"201051344001093","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,676756.6,676756.6,3674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540168,1919898.00
04/30/2017 04:15,2,0.000,ALERT,213.06,301.47,59.965,1493540104,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,696008.3,696008.3,3656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540169,1919899.00
04/30/2017 04:15,2,0.000,ALERT,213.29,300.57,59.965,1493540104,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,685317.4,685317.4,3657,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540172,1919900.00
04/30/2017 04:15,2,0.000,ALERT,213.06,301.77,59.954,1493540104,"201051344000569","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,698330.4,698330.4,3647,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540173,1919901.00
04/30/2017 04:15,2,0.000,ALERT,213.06,301.47,59.965,1493540104,"201051344000983","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,688796.4,688796.4,3658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540175,1919902.00
04/30/2017 04:15,2,0.000,ALERT,213.06,300.87,59.933,1493540104,"201051344001158","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,674403.1,674403.1,3669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493540177,1919903.00
04/30/2017 04:15,2,0.000,ALERT,213.51,301.47,59.965,1493540104,"201051344000576","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,689037.5,689037.5,3654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540179,1919904.00
04/30/2017 04:15,2,0.000,ALERT,212.61,299.07,59.965,1493540104,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,883902.3,883902.3,3716,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493540181,1919905.00
04/30/2017 04:30,2,0.000,ALERT,213.51,301.17,59.981,1493541003,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,687897.8,687897.8,3655,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541005,1919906.00
04/30/2017 04:30,2,0.000,ALERT,212.61,300.57,59.970,1493541003,"274151322000085","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,908699.9,908699.9,3637,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541007,1919907.00
04/30/2017 04:30,2,0.000,ALERT,213.74,301.17,59.975,1493541003,"201051344000633","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,674121.5,674121.5,3682,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541009,1919908.00
04/30/2017 04:30,2,0.000,ALERT,213.29,301.47,59.975,1493541003,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,677116.7,677116.7,3668,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541011,1919909.00
04/30/2017 04:30,2,0.000,ALERT,212.83,300.57,59.975,1493541003,"201051344000646","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,670634.0,670634.0,3681,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541013,1919910.00
04/30/2017 04:30,2,0.000,ALERT,212.16,300.57,59.949,1493541003,"274151322000052","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,941921.7,941921.7,3646,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541014,1919911.00
04/30/2017 04:30,2,0.000,ALERT,213.51,300.87,59.981,1493541003,"201051344000585","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,681765.8,681765.8,3681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541016,1919912.00
04/30/2017 04:30,2,0.000,ALERT,213.29,300.87,59.996,1493541003,"201051344001230","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,675138.6,675138.6,3672,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541018,1919913.00
04/30/2017 04:30,2,0.000,ALERT,213.74,302.07,59.991,1493541003,"201051344000582","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,665026.2,665026.2,3672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541020,1919914.00
04/30/2017 04:30,2,0.000,ALERT,213.06,301.17,59.938,1493541003,"201051344000955","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,683482.7,683482.7,3682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541022,1919915.00
04/30/2017 04:30,2,0.000,ALERT,212.61,299.67,59.970,1493541003,"274151322000094","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,769691.0,769691.0,3761,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541023,1919916.00
04/30/2017 04:30,2,0.000,ALERT,213.29,301.77,59.965,1493541003,"201051344000579","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,694709.1,694709.1,3666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541025,1919917.00
04/30/2017 04:30,2,0.000,ALERT,213.06,301.47,59.938,1493541003,"201051344000890","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,677362.2,677362.2,3683,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541027,1919918.00
04/30/2017 04:30,2,0.000,ALERT,213.29,300.57,59.965,1493541003,"201051344000438","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,680142.3,680142.3,3674,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541029,1919919.00
04/30/2017 04:30,2,0.000,ALERT,213.51,300.57,59.959,1493541003,"201051344000417","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,638179.2,638179.2,3696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541031,1919920.00
04/30/2017 04:30,2,0.000,ALERT,212.38,300.27,59.954,1493541003,"274151322000083","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,932421.1,932421.1,3645,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541033,1919921.00
04/30/2017 04:30,2,0.000,ALERT,213.06,300.57,59.954,1493541003,"274151322000076","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,993907.4,993907.4,3646,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541034,1919922.00
04/30/2017 04:30,2,0.000,ALERT,213.06,302.07,59.965,1493541003,"201051344000868","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,675660.2,675660.2,3671,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541036,1919923.00
04/30/2017 04:30,2,0.000,ALERT,212.61,301.17,59.970,1493541003,"274151322000095","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,984323.5,984323.5,3643,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541038,1919924.00
04/30/2017 04:30,2,0.000,ALERT,212.83,301.17,59.959,1493541003,"201051344000988","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,613223.6,613223.6,3690,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541040,1919925.00
04/30/2017 04:30,2,0.000,ALERT,213.06,299.97,59.965,1493541003,"201051344001025","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,679445.5,679445.5,3683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541042,1919926.00
04/30/2017 04:30,2,0.000,ALERT,213.06,301.47,59.965,1493541003,"201051344000458","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,687853.1,687853.1,3657,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541043,1919927.00
04/30/2017 04:30,2,0.000,ALERT,213.74,301.47,59.965,1493541003,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,688353.2,688353.2,3657,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541045,1919928.00
04/30/2017 04:30,2,0.000,ALERT,213.74,300.87,59.933,1493541003,"201051344000685","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,680307.8,680307.8,3682,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541047,1919929.00
04/30/2017 04:30,2,0.000,ALERT,213.29,300.27,59.965,1493541003,"201051344000917","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,677035.8,677035.8,3671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541049,1919930.00
04/30/2017 04:30,2,0.000,ALERT,213.51,300.87,59.959,1493541003,"201051344001145","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,684881.2,684881.2,3664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541051,1919931.00
04/30/2017 04:30,2,0.000,ALERT,213.51,300.27,59.954,1493541003,"201051344000651","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,673308.9,673308.9,3680,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541052,1919932.00
04/30/2017 04:30,2,0.000,ALERT,212.16,300.27,59.928,1493541003,"274151322000088","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,893659.0,893659.0,3652,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541054,1919933.00
04/30/2017 04:30,2,0.000,ALERT,213.29,299.67,59.959,1493541003,"274151322000068","219011344069620",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,770014.1,770014.1,3776,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541056,1919934.00
04/30/2017 04:30,2,0.000,ALERT,213.06,300.87,59.965,1493541003,"201051344001135","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,669003.8,669003.8,3677,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541058,1919935.00
04/30/2017 04:30,2,0.000,ALERT,212.83,301.77,59.959,1493541003,"201051344000594","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,689808.3,689808.3,3671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541060,1919936.00
04/30/2017 04:30,2,0.000,ALERT,213.51,300.87,59.944,1493541003,"201051344001203","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,677910.0,677910.0,3685,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541061,1919937.00
04/30/2017 04:30,2,0.000,ALERT,212.38,300.57,59.965,1493541003,"274151322000054","219011344069620",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,911723.3,911723.3,3643,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541063,1919938.00
04/30/2017 04:30,2,0.000,ALERT,213.29,300.87,59.975,1493541003,"201051344000867","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,674587.9,674587.9,3682,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541065,1919939.00
04/30/2017 04:30,2,0.000,ALERT,213.29,300.87,59.970,1493541003,"201051344001093","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,676756.6,676756.6,3676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541067,1919940.00
04/30/2017 04:30,2,0.000,ALERT,212.83,301.17,59.965,1493541003,"201051344000900","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,696008.3,696008.3,3658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541069,1919941.00
04/30/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1493541003,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,685317.4,685317.4,3659,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541070,1919942.00
04/30/2017 04:30,2,0.000,ALERT,213.29,302.07,60.007,1493541003,"201051344000569","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,698330.4,698330.4,3649,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541072,1919943.00
04/30/2017 04:30,2,0.000,ALERT,213.06,301.47,59.981,1493541003,"201051344000983","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,688796.4,688796.4,3660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541074,1919944.00
04/30/2017 04:30,2,0.000,ALERT,213.06,301.17,59.954,1493541003,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,674403.1,674403.1,3671,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541076,1919945.00
04/30/2017 04:30,2,0.000,ALERT,213.51,301.77,59.959,1493541003,"201051344000576","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,689037.5,689037.5,3656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541077,1919946.00
04/30/2017 04:30,2,0.000,ALERT,212.38,299.07,59.954,1493541003,"274151322000087","219011344069620",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,883902.3,883902.3,3718,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541079,1919947.00
04/30/2017 04:45,2,0.000,ALERT,213.51,301.17,59.949,1493541904,"201051344000645","219011344069620",0.00,6.30,0,287.95,302.98,0.0,0.0,0.000,687897.8,687897.8,3657,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541906,1919948.00
04/30/2017 04:45,2,0.000,ALERT,212.83,300.27,59.981,1493541904,"274151322000085","219011344069620",0.00,6.30,0,286.44,302.07,0.0,0.0,0.000,908699.9,908699.9,3639,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541907,1919949.00
04/30/2017 04:45,2,0.000,ALERT,213.74,300.87,59.986,1493541904,"201051344000633","219011344069620",0.00,5.50,0,286.14,302.37,0.0,0.0,0.000,674121.5,674121.5,3684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541909,1919950.00
04/30/2017 04:45,2,0.000,ALERT,213.29,301.47,59.970,1493541904,"201051344000469","219011344069620",0.00,5.50,0,287.05,302.68,0.0,0.0,0.000,677116.7,677116.7,3670,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541911,1919951.00
04/30/2017 04:45,2,0.000,ALERT,213.06,300.57,59.981,1493541904,"201051344000646","219011344069620",0.00,5.50,0,286.44,302.37,0.0,0.0,0.000,670634.0,670634.0,3683,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541913,1919952.00
04/30/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1493541904,"274151322000052","219011344069620",0.00,6.30,0,286.14,302.68,0.0,0.0,0.000,941921.7,941921.7,3648,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541914,1919953.00
04/30/2017 04:45,2,0.000,ALERT,213.29,300.87,59.986,1493541904,"201051344000585","219011344069620",0.00,6.30,0,286.74,302.68,0.0,0.0,0.000,681765.8,681765.8,3683,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541916,1919954.00
04/30/2017 04:45,2,0.000,ALERT,213.29,301.17,59.975,1493541904,"201051344001230","219011344069620",0.00,6.00,0,287.35,302.68,0.0,0.0,0.000,675138.6,675138.6,3674,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541918,1919955.00
04/30/2017 04:45,2,0.000,ALERT,213.74,301.77,59.949,1493541904,"201051344000582","219011344069620",0.00,5.00,0,287.95,303.28,0.0,0.0,0.000,665026.2,665026.2,3674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541920,1919956.00
04/30/2017 04:45,2,0.000,ALERT,212.83,300.87,59.959,1493541904,"201051344000955","219011344069620",0.00,6.00,0,286.74,302.68,0.0,0.0,0.000,683482.7,683482.7,3684,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541922,1919957.00
04/30/2017 04:45,2,0.000,ALERT,212.83,299.97,59.975,1493541904,"274151322000094","219011344069620",0.00,6.00,0,286.14,301.47,0.0,0.0,0.000,769691.0,769691.0,3763,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541923,1919958.00
04/30/2017 04:45,2,0.000,ALERT,213.29,302.37,59.986,1493541904,"201051344000579","219011344069620",0.00,6.30,0,288.55,303.88,0.0,0.0,0.000,694709.1,694709.1,3668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541925,1919959.00
04/30/2017 04:45,2,0.000,ALERT,213.06,301.17,59.970,1493541904,"201051344000890","219011344069620",0.00,6.30,0,287.35,303.88,0.0,0.0,0.000,677362.2,677362.2,3685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541927,1919960.00
04/30/2017 04:45,2,0.000,ALERT,213.29,300.87,59.970,1493541904,"201051344000438","219011344069620",0.00,5.50,0,287.05,302.98,0.0,0.0,0.000,680142.3,680142.3,3676,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541929,1919961.00
04/30/2017 04:45,2,0.000,ALERT,213.51,300.27,59.970,1493541904,"201051344000417","219011344069620",0.00,6.00,0,286.44,301.77,0.0,0.0,0.000,638179.2,638179.2,3698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541930,1919962.00
04/30/2017 04:45,2,0.000,ALERT,213.06,301.47,59.933,1493541904,"274151322000083","219011344069620",0.00,6.30,0,286.44,302.98,0.0,0.0,0.000,932421.1,932421.1,3647,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541932,1919963.00
04/30/2017 04:45,2,0.000,ALERT,213.51,300.57,59.938,1493541904,"274151322000076","219011344069620",0.00,6.30,0,286.44,302.37,0.0,0.0,0.000,993907.4,993907.4,3648,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541934,1919964.00
04/30/2017 04:45,2,0.000,ALERT,213.29,302.37,59.975,1493541904,"201051344000868","219011344069620",0.00,6.00,0,288.55,303.88,0.0,0.0,0.000,675660.2,675660.2,3673,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541936,1919965.00
04/30/2017 04:45,2,0.000,ALERT,212.83,301.47,59.965,1493541904,"274151322000095","219011344069620",0.00,5.50,0,287.35,303.28,0.0,0.0,0.000,984323.5,984323.5,3645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541938,1919966.00
04/30/2017 04:45,2,0.000,ALERT,213.06,301.47,59.965,1493541904,"201051344000988","219011344069620",0.00,6.30,0,285.54,302.68,0.0,0.0,0.000,613223.6,613223.6,3692,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541940,1919967.00
04/30/2017 04:45,2,0.000,ALERT,213.29,299.97,59.986,1493541904,"201051344001025","219011344069620",0.00,5.50,0,286.44,302.98,0.0,0.0,0.000,679445.5,679445.5,3685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541941,1919968.00
04/30/2017 04:45,2,0.000,ALERT,213.06,301.77,59.970,1493541904,"201051344000458","219011344069620",0.00,7.00,0,287.95,303.88,0.0,0.0,0.000,687853.1,687853.1,3659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541943,1919969.00
04/30/2017 04:45,2,0.000,ALERT,213.74,301.77,59.981,1493541904,"201051344000853","219011344069620",0.00,6.00,0,287.95,303.28,0.0,0.0,0.000,688353.2,688353.2,3659,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541945,1919970.00
04/30/2017 04:45,2,0.000,ALERT,213.74,301.17,59.954,1493541904,"201051344000685","219011344069620",0.00,6.00,0,287.05,302.68,0.0,0.0,0.000,680307.8,680307.8,3684,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541947,1919971.00
04/30/2017 04:45,2,0.000,ALERT,213.51,300.57,59.981,1493541904,"201051344000917","219011344069620",0.00,6.70,0,286.14,302.07,0.0,0.0,0.000,677035.8,677035.8,3673,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541948,1919972.00
04/30/2017 04:45,2,0.000,ALERT,213.51,300.87,60.023,1493541904,"201051344001145","219011344069620",0.00,5.50,0,287.35,303.28,0.0,0.0,0.000,684881.2,684881.2,3666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541950,1919973.00
04/30/2017 04:45,2,0.000,ALERT,213.29,300.27,59.975,1493541904,"201051344000651","219011344069620",0.00,4.50,0,286.44,302.07,0.0,0.0,0.000,673308.9,673308.9,3682,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541952,1919974.00
04/30/2017 04:45,2,0.000,ALERT,212.38,300.27,59.970,1493541904,"274151322000088","219011344069620",0.00,7.00,0,286.14,302.07,0.0,0.0,0.000,893659.0,893659.0,3654,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541954,1919975.00
04/30/2017 04:45,2,0.000,ALERT,213.51,299.97,59.981,1493541904,"274151322000068","219011344069620",0.00,7.00,0,285.54,301.47,0.0,0.0,0.000,770014.1,770014.1,3778,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541956,1919976.00
04/30/2017 04:45,2,0.000,ALERT,213.06,301.17,59.991,1493541904,"201051344001135","219011344069620",0.00,5.50,0,287.05,302.98,0.0,0.0,0.000,669003.8,669003.8,3679,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541957,1919977.00
04/30/2017 04:45,2,0.000,ALERT,212.83,302.37,59.975,1493541904,"201051344000594","219011344069620",0.00,6.00,0,287.65,303.28,0.0,0.0,0.000,689808.3,689808.3,3673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541959,1919978.00
04/30/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1493541904,"201051344001203","219011344069620",0.00,5.50,0,286.74,304.18,0.0,0.0,0.000,677910.0,677910.0,3687,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541961,1919979.00
04/30/2017 04:45,2,0.000,ALERT,212.83,300.87,59.981,1493541904,"274151322000054","219011344069620",0.00,6.70,0,286.14,302.68,0.0,0.0,0.000,911723.3,911723.3,3645,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541963,1919980.00
04/30/2017 04:45,2,0.000,ALERT,213.51,301.47,59.986,1493541904,"201051344000867","219011344069620",0.00,6.30,0,287.65,303.28,0.0,0.0,0.000,674587.9,674587.9,3684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541964,1919981.00
04/30/2017 04:45,2,0.000,ALERT,213.29,300.87,59.986,1493541904,"201051344001093","219011344069620",0.00,6.70,0,287.05,302.37,0.0,0.0,0.000,676756.6,676756.6,3678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541966,1919982.00
04/30/2017 04:45,2,0.000,ALERT,213.29,302.07,59.986,1493541904,"201051344000900","219011344069620",0.00,6.00,0,287.65,302.98,0.0,0.0,0.000,696008.3,696008.3,3660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541968,1919983.00
04/30/2017 04:45,2,0.000,ALERT,213.51,301.17,59.981,1493541904,"201051344000648","219011344069620",0.00,5.00,0,287.35,303.28,0.0,0.0,0.000,685317.4,685317.4,3661,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493541970,1919984.00
04/30/2017 04:45,2,0.000,ALERT,213.29,302.68,59.981,1493541904,"201051344000569","219011344069620",0.00,6.00,0,288.55,303.88,0.0,0.0,0.000,698330.4,698330.4,3651,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541972,1919985.00
04/30/2017 04:45,2,0.000,ALERT,213.29,302.37,59.996,1493541904,"201051344000983","219011344069620",0.00,6.30,0,288.25,303.58,0.0,0.0,0.000,688796.4,688796.4,3662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541974,1919986.00
04/30/2017 04:45,2,0.000,ALERT,213.29,301.47,59.981,1493541904,"201051344001158","219011344069620",0.00,5.50,0,287.35,302.68,0.0,0.0,0.000,674403.1,674403.1,3673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541975,1919987.00
04/30/2017 04:45,2,0.000,ALERT,213.74,302.37,59.991,1493541904,"201051344000576","219011344069620",0.00,5.50,0,287.95,303.58,0.0,0.0,0.000,689037.5,689037.5,3658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541977,1919988.00
04/30/2017 04:45,2,0.000,ALERT,213.06,299.97,60.002,1493541904,"274151322000087","219011344069620",0.00,7.00,0,285.24,302.07,0.0,0.0,0.000,883902.3,883902.3,3720,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493541979,1919989.00
04/30/2017 05:00,2,0.000,ALERT,213.74,301.17,59.996,1493542803,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,687897.8,687897.8,3659,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542805,1919990.00
04/30/2017 05:00,2,0.000,ALERT,212.83,299.97,60.007,1493542803,"274151322000085","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,908699.9,908699.9,3641,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542807,1919991.00
04/30/2017 05:00,2,0.000,ALERT,213.74,300.87,59.975,1493542803,"201051344000633","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,674121.5,674121.5,3686,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542809,1919992.00
04/30/2017 05:00,2,0.000,ALERT,213.29,301.17,59.981,1493542803,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,677116.7,677116.7,3672,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542811,1919993.00
04/30/2017 05:00,2,0.000,ALERT,212.83,300.27,59.975,1493542803,"201051344000646","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,670634.0,670634.0,3685,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542813,1919994.00
04/30/2017 05:00,2,0.000,ALERT,212.61,299.97,59.975,1493542803,"274151322000052","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,941921.7,941921.7,3650,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542814,1919995.00
04/30/2017 05:00,2,0.000,ALERT,213.29,300.87,60.012,1493542803,"201051344000585","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,681765.8,681765.8,3685,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542816,1919996.00
04/30/2017 05:00,2,0.000,ALERT,213.06,300.87,59.933,1493542803,"201051344001230","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,675138.6,675138.6,3676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542818,1919997.00
04/30/2017 05:00,2,0.000,ALERT,213.74,301.77,59.975,1493542803,"201051344000582","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,665026.2,665026.2,3676,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542820,1919998.00
04/30/2017 05:00,2,0.000,ALERT,212.83,300.87,59.975,1493542803,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,683482.7,683482.7,3686,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542821,1919999.00
04/30/2017 05:00,2,0.000,ALERT,212.38,299.37,59.965,1493542803,"274151322000094","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,769691.0,769691.0,3765,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542823,1920000.00
04/30/2017 05:00,2,0.000,ALERT,213.29,302.07,59.981,1493542803,"201051344000579","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,694709.1,694709.1,3670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542825,1920001.00
04/30/2017 05:00,2,0.000,ALERT,213.06,301.17,59.986,1493542803,"201051344000890","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,677362.2,677362.2,3687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542827,1920002.00
04/30/2017 05:00,2,0.000,ALERT,213.29,300.57,59.970,1493542803,"201051344000438","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,680142.3,680142.3,3678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542829,1920003.00
04/30/2017 05:00,2,0.000,ALERT,213.29,300.27,59.981,1493542803,"201051344000417","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,638179.2,638179.2,3700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542830,1920004.00
04/30/2017 05:00,2,0.000,ALERT,212.61,300.87,59.996,1493542803,"274151322000083","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,932421.1,932421.1,3649,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542832,1920005.00
04/30/2017 05:00,2,0.000,ALERT,213.29,299.97,59.965,1493542803,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,993907.4,993907.4,3650,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542834,1920006.00
04/30/2017 05:00,2,0.000,ALERT,213.06,302.07,59.970,1493542803,"201051344000868","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,675660.2,675660.2,3675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542836,1920007.00
04/30/2017 05:00,2,0.000,ALERT,212.61,301.17,59.954,1493542803,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,984323.5,984323.5,3647,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542838,1920008.00
04/30/2017 05:00,2,0.000,ALERT,213.06,301.47,59.965,1493542803,"201051344000988","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,613223.6,613223.6,3694,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542840,1920009.00
04/30/2017 05:00,2,0.000,ALERT,213.06,299.97,59.970,1493542803,"201051344001025","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,679445.5,679445.5,3687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542842,1920010.00
04/30/2017 05:00,2,0.000,ALERT,213.06,301.47,59.970,1493542803,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,687853.1,687853.1,3661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542843,1920011.00
04/30/2017 05:00,2,0.000,ALERT,213.74,301.47,59.975,1493542803,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,688353.2,688353.2,3661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542845,1920012.00
04/30/2017 05:00,2,0.000,ALERT,213.51,300.87,59.922,1493542803,"201051344000685","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,680307.8,680307.8,3686,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542847,1920013.00
04/30/2017 05:00,2,0.000,ALERT,213.29,300.57,59.981,1493542803,"201051344000917","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,677035.8,677035.8,3675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542849,1920014.00
04/30/2017 05:00,2,0.000,ALERT,213.51,301.17,59.986,1493542803,"201051344001145","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,684881.2,684881.2,3668,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542851,1920015.00
04/30/2017 05:00,2,0.000,ALERT,213.51,300.27,59.991,1493542803,"201051344000651","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,673308.9,673308.9,3684,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542852,1920016.00
04/30/2017 05:00,2,0.000,ALERT,212.38,299.97,59.975,1493542803,"274151322000088","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,893659.0,893659.0,3656,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542854,1920017.00
04/30/2017 05:00,2,0.000,ALERT,213.29,299.67,59.975,1493542803,"274151322000068","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,770014.1,770014.1,3780,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542856,1920018.00
04/30/2017 05:00,2,0.000,ALERT,212.83,300.87,59.986,1493542803,"201051344001135","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,669003.8,669003.8,3681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542858,1920019.00
