ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 05:00,2,0.000,ALERT,212.83,301.77,59.986,1493542803,"201051344000594","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,689808.3,689808.3,3675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542859,1920020.00
04/30/2017 05:00,2,0.000,ALERT,213.51,300.87,59.991,1493542803,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,677910.0,677910.0,3689,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542861,1920021.00
04/30/2017 05:00,2,0.000,ALERT,212.38,301.17,59.986,1493542803,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,911723.3,911723.3,3647,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542863,1920022.00
04/30/2017 05:00,2,0.000,ALERT,213.51,301.17,60.002,1493542803,"201051344000867","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,674587.9,674587.9,3686,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542865,1920023.00
04/30/2017 05:00,2,0.000,ALERT,213.29,300.87,60.018,1493542803,"201051344001093","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,676756.6,676756.6,3680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542867,1920024.00
04/30/2017 05:00,2,0.000,ALERT,213.06,301.77,59.996,1493542803,"201051344000900","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,696008.3,696008.3,3662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542868,1920025.00
04/30/2017 05:00,2,0.000,ALERT,213.29,300.87,60.007,1493542803,"201051344000648","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,685317.4,685317.4,3663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542870,1920026.00
04/30/2017 05:00,2,0.000,ALERT,213.29,302.37,60.002,1493542803,"201051344000569","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,698330.4,698330.4,3653,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542872,1920027.00
04/30/2017 05:00,2,0.000,ALERT,213.06,301.77,60.007,1493542803,"201051344000983","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,688796.4,688796.4,3664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493542874,1920028.00
04/30/2017 05:00,2,0.000,ALERT,213.06,301.47,59.996,1493542803,"201051344001158","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,674403.1,674403.1,3675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542876,1920029.00
04/30/2017 05:00,2,0.000,ALERT,213.51,302.07,59.954,1493542803,"201051344000576","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,689037.5,689037.5,3660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542878,1920030.00
04/30/2017 05:00,2,0.000,ALERT,212.83,299.37,59.981,1493542803,"274151322000087","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,883902.3,883902.3,3722,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493542879,1920031.00
04/30/2017 05:15,2,0.000,ALERT,213.96,301.77,59.944,1493543703,"201051344000645","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,687897.8,687897.8,3661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543705,1920032.00
04/30/2017 05:15,2,0.000,ALERT,213.06,301.17,59.954,1493543703,"274151322000085","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,908699.9,908699.9,3643,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543707,1920033.00
04/30/2017 05:15,2,0.000,ALERT,213.96,301.47,59.954,1493543703,"201051344000633","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,674121.5,674121.5,3688,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543708,1920034.00
04/30/2017 05:15,2,0.000,ALERT,213.51,301.77,59.949,1493543703,"201051344000469","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,677116.7,677116.7,3674,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543710,1920035.00
04/30/2017 05:15,2,0.000,ALERT,213.06,300.87,59.975,1493543703,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,670634.0,670634.0,3687,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543712,1920036.00
04/30/2017 05:15,2,0.000,ALERT,212.83,301.77,59.949,1493543703,"274151322000052","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,941921.7,941921.7,3652,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543714,1920037.00
04/30/2017 05:15,2,0.000,ALERT,213.29,300.57,59.959,1493543703,"201051344000585","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,681765.8,681765.8,3687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543716,1920038.00
04/30/2017 05:15,2,0.000,ALERT,213.29,301.17,59.954,1493543703,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,675138.6,675138.6,3678,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543718,1920039.00
04/30/2017 05:15,2,0.000,ALERT,213.74,301.47,59.949,1493543703,"201051344000582","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,665026.2,665026.2,3678,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493543719,1920040.00
04/30/2017 05:15,2,0.000,ALERT,212.83,300.57,59.954,1493543703,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,683482.7,683482.7,3688,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543721,1920041.00
04/30/2017 05:15,2,0.000,ALERT,212.83,300.27,59.907,1493543703,"274151322000094","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,769691.0,769691.0,3767,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543723,1920042.00
04/30/2017 05:15,2,0.000,ALERT,213.51,302.68,59.949,1493543703,"201051344000579","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,694709.1,694709.1,3672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543725,1920043.00
04/30/2017 05:15,2,0.000,ALERT,213.06,301.17,59.959,1493543703,"201051344000890","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,677362.2,677362.2,3689,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543727,1920044.00
04/30/2017 05:15,2,0.000,ALERT,213.51,300.87,59.954,1493543703,"201051344000438","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,680142.3,680142.3,3680,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543729,1920045.00
04/30/2017 05:15,2,0.000,ALERT,213.51,300.27,59.991,1493543703,"201051344000417","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,638179.2,638179.2,3702,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543731,1920046.00
04/30/2017 05:15,2,0.000,ALERT,213.06,301.47,59.949,1493543703,"274151322000083","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,932421.1,932421.1,3651,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543733,1920047.00
04/30/2017 05:15,2,0.000,ALERT,213.51,301.47,59.917,1493543703,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,993907.4,993907.4,3652,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543735,1920048.00
04/30/2017 05:15,2,0.000,ALERT,213.51,302.68,59.949,1493543703,"201051344000868","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,675660.2,675660.2,3677,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543737,1920049.00
04/30/2017 05:15,2,0.000,ALERT,213.06,302.07,59.986,1493543703,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,984323.5,984323.5,3649,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543738,1920050.00
04/30/2017 05:15,2,0.000,ALERT,213.29,301.77,59.933,1493543703,"201051344000988","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,613223.6,613223.6,3696,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543740,1920051.00
04/30/2017 05:15,2,0.000,ALERT,213.06,299.97,59.933,1493543703,"201051344001025","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,679445.5,679445.5,3689,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543742,1920052.00
04/30/2017 05:15,2,0.000,ALERT,213.29,301.77,59.959,1493543703,"201051344000458","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,687853.1,687853.1,3663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543744,1920053.00
04/30/2017 05:15,2,0.000,ALERT,213.96,301.77,59.944,1493543703,"201051344000853","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,688353.2,688353.2,3663,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493543746,1920054.00
04/30/2017 05:15,2,0.000,ALERT,213.51,300.87,59.991,1493543703,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,680307.8,680307.8,3688,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493543747,1920055.00
04/30/2017 05:15,2,0.000,ALERT,213.29,299.97,59.954,1493543703,"201051344000917","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,677035.8,677035.8,3677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543749,1920056.00
04/30/2017 05:15,2,0.000,ALERT,213.51,300.87,59.996,1493543703,"201051344001145","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,684881.2,684881.2,3670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543751,1920057.00
04/30/2017 05:15,2,0.000,ALERT,213.51,300.27,59.959,1493543703,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,673308.9,673308.9,3686,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543753,1920058.00
04/30/2017 05:15,2,0.000,ALERT,212.61,299.97,59.949,1493543703,"274151322000088","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,893659.0,893659.0,3658,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493543754,1920059.00
04/30/2017 05:15,2,0.000,ALERT,213.51,300.57,59.959,1493543703,"274151322000068","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,770014.1,770014.1,3782,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543756,1920060.00
04/30/2017 05:15,2,0.000,ALERT,213.06,300.87,59.949,1493543703,"201051344001135","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,669003.8,669003.8,3683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493543758,1920061.00
04/30/2017 05:15,2,0.000,ALERT,213.06,302.07,59.954,1493543703,"201051344000594","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,689808.3,689808.3,3677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543760,1920062.00
04/30/2017 05:15,2,0.000,ALERT,213.51,300.57,59.954,1493543703,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,677910.0,677910.0,3691,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493543762,1920063.00
04/30/2017 05:15,2,0.000,ALERT,212.61,300.57,59.944,1493543703,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,911723.3,911723.3,3649,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493543764,1920064.00
04/30/2017 05:15,2,0.000,ALERT,213.51,300.87,59.949,1493543703,"201051344000867","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,674587.9,674587.9,3688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543765,1920065.00
04/30/2017 05:15,2,0.000,ALERT,213.29,300.57,59.959,1493543703,"201051344001093","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,676756.6,676756.6,3682,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543767,1920066.00
04/30/2017 05:15,2,0.000,ALERT,213.06,301.47,59.970,1493543703,"201051344000900","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,696008.3,696008.3,3664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543769,1920067.00
04/30/2017 05:15,2,0.000,ALERT,213.51,300.87,59.996,1493543703,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,685317.4,685317.4,3665,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543771,1920068.00
04/30/2017 05:15,2,0.000,ALERT,213.51,302.07,59.965,1493543703,"201051344000569","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,698330.4,698330.4,3655,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493543773,1920069.00
04/30/2017 05:15,2,0.000,ALERT,213.29,301.77,59.944,1493543703,"201051344000983","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,688796.4,688796.4,3666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543774,1920070.00
04/30/2017 05:15,2,0.000,ALERT,213.29,301.17,59.965,1493543703,"201051344001158","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,674403.1,674403.1,3677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543776,1920071.00
04/30/2017 05:15,2,0.000,ALERT,213.74,302.07,59.912,1493543703,"201051344000576","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,689037.5,689037.5,3662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543778,1920072.00
04/30/2017 05:15,2,0.000,ALERT,212.83,299.07,59.949,1493543703,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,883902.3,883902.3,3724,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493543780,1920073.00
04/30/2017 05:30,2,0.000,ALERT,213.74,301.47,59.991,1493544603,"201051344000645","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,687897.8,687897.8,3663,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544605,1920074.00
04/30/2017 05:30,2,0.000,ALERT,212.61,299.97,59.986,1493544603,"274151322000085","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,908699.9,908699.9,3645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544607,1920075.00
04/30/2017 05:30,2,0.000,ALERT,213.74,301.17,59.991,1493544603,"201051344000633","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,674121.5,674121.5,3690,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544608,1920076.00
04/30/2017 05:30,2,0.000,ALERT,213.29,301.47,59.970,1493544603,"201051344000469","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,677116.7,677116.7,3676,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544610,1920077.00
04/30/2017 05:30,2,0.000,ALERT,212.83,300.57,59.986,1493544603,"201051344000646","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,670634.0,670634.0,3689,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544612,1920078.00
04/30/2017 05:30,2,0.000,ALERT,212.16,299.67,59.959,1493544603,"274151322000052","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,941921.7,941921.7,3654,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544614,1920079.00
04/30/2017 05:30,2,0.000,ALERT,213.29,300.87,59.975,1493544603,"201051344000585","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,681765.8,681765.8,3689,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544615,1920080.00
04/30/2017 05:30,2,0.000,ALERT,213.06,301.17,59.996,1493544603,"201051344001230","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,675138.6,675138.6,3680,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544617,1920081.00
04/30/2017 05:30,2,0.000,ALERT,213.51,301.77,60.018,1493544603,"201051344000582","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,665026.2,665026.2,3680,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544619,1920082.00
04/30/2017 05:30,2,0.000,ALERT,212.83,300.57,59.991,1493544603,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,683482.7,683482.7,3690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544621,1920083.00
04/30/2017 05:30,2,0.000,ALERT,212.38,299.07,59.986,1493544603,"274151322000094","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,769691.0,769691.0,3769,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544623,1920084.00
04/30/2017 05:30,2,0.000,ALERT,213.06,301.77,60.034,1493544603,"201051344000579","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,694709.1,694709.1,3674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544624,1920085.00
04/30/2017 05:30,2,0.000,ALERT,212.83,300.87,59.986,1493544603,"201051344000890","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,677362.2,677362.2,3691,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544626,1920086.00
04/30/2017 05:30,2,0.000,ALERT,213.29,300.57,60.007,1493544603,"201051344000438","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,680142.3,680142.3,3682,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544628,1920087.00
04/30/2017 05:30,2,0.000,ALERT,213.29,300.27,60.002,1493544603,"201051344000417","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,638179.2,638179.2,3704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544630,1920088.00
04/30/2017 05:30,2,0.000,ALERT,212.38,299.67,59.933,1493544603,"274151322000083","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,932421.1,932421.1,3653,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544632,1920089.00
04/30/2017 05:30,2,0.000,ALERT,213.06,299.37,59.986,1493544603,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,993907.4,993907.4,3654,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544633,1920090.00
04/30/2017 05:30,2,0.000,ALERT,213.06,301.77,59.949,1493544603,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,675660.2,675660.2,3679,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544635,1920091.00
04/30/2017 05:30,2,0.000,ALERT,212.38,300.57,59.986,1493544603,"274151322000095","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,984323.5,984323.5,3651,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544637,1920092.00
04/30/2017 05:30,2,0.000,ALERT,212.83,300.87,60.012,1493544603,"201051344000988","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,613223.6,613223.6,3698,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544639,1920093.00
04/30/2017 05:30,2,0.000,ALERT,213.06,299.97,59.975,1493544603,"201051344001025","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,679445.5,679445.5,3691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544641,1920094.00
04/30/2017 05:30,2,0.000,ALERT,212.83,301.17,59.975,1493544603,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,687853.1,687853.1,3665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544642,1920095.00
04/30/2017 05:30,2,0.000,ALERT,213.51,300.87,60.018,1493544603,"201051344000853","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,688353.2,688353.2,3665,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544644,1920096.00
04/30/2017 05:30,2,0.000,ALERT,213.51,300.87,59.981,1493544603,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,680307.8,680307.8,3690,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544646,1920097.00
04/30/2017 05:30,2,0.000,ALERT,213.29,300.27,59.981,1493544603,"201051344000917","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,677035.8,677035.8,3679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544648,1920098.00
04/30/2017 05:30,2,0.000,ALERT,213.29,300.57,59.986,1493544603,"201051344001145","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,684881.2,684881.2,3672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544650,1920099.00
04/30/2017 05:30,2,0.000,ALERT,213.06,299.67,59.970,1493544603,"201051344000651","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,673308.9,673308.9,3688,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544652,1920100.00
04/30/2017 05:30,2,0.000,ALERT,212.16,299.97,59.975,1493544603,"274151322000088","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,893659.0,893659.0,3660,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544654,1920101.00
04/30/2017 05:30,2,0.000,ALERT,213.06,299.37,59.981,1493544603,"274151322000068","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,770014.1,770014.1,3784,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544655,1920102.00
04/30/2017 05:30,2,0.000,ALERT,212.83,300.57,59.991,1493544603,"201051344001135","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,669003.8,669003.8,3685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544657,1920103.00
04/30/2017 05:30,2,0.000,ALERT,212.61,301.47,60.028,1493544603,"201051344000594","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,689808.3,689808.3,3679,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544659,1920104.00
04/30/2017 05:30,2,0.000,ALERT,213.29,300.57,59.991,1493544603,"201051344001203","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,677910.0,677910.0,3693,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544661,1920105.00
04/30/2017 05:30,2,0.000,ALERT,212.38,300.27,59.975,1493544603,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,911723.3,911723.3,3651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544663,1920106.00
04/30/2017 05:30,2,0.000,ALERT,213.29,300.57,60.039,1493544603,"201051344000867","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,674587.9,674587.9,3690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544664,1920107.00
04/30/2017 05:30,2,0.000,ALERT,213.29,300.87,59.986,1493544603,"201051344001093","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,676756.6,676756.6,3684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544666,1920108.00
04/30/2017 05:30,2,0.000,ALERT,212.83,301.17,59.991,1493544603,"201051344000900","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,696008.3,696008.3,3666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544668,1920109.00
04/30/2017 05:30,2,0.000,ALERT,213.06,300.27,59.986,1493544603,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,685317.4,685317.4,3667,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544670,1920110.00
04/30/2017 05:30,2,0.000,ALERT,213.06,301.47,59.991,1493544603,"201051344000569","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,698330.4,698330.4,3657,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544672,1920111.00
04/30/2017 05:30,2,0.000,ALERT,213.06,301.47,59.986,1493544603,"201051344000983","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,688796.4,688796.4,3668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544673,1920112.00
04/30/2017 05:30,2,0.000,ALERT,213.06,300.87,59.991,1493544603,"201051344001158","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,674403.1,674403.1,3679,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493544675,1920113.00
04/30/2017 05:30,2,0.000,ALERT,213.51,301.47,59.959,1493544603,"201051344000576","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,689037.5,689037.5,3664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544677,1920114.00
04/30/2017 05:30,2,0.000,ALERT,212.61,298.77,59.981,1493544603,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,883902.3,883902.3,3726,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493544679,1920115.00
04/30/2017 05:45,2,0.000,ALERT,213.74,302.07,60.023,1493545503,"201051344000645","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,687897.8,687897.8,3665,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545505,1920116.00
04/30/2017 05:45,2,0.000,ALERT,212.83,300.57,59.981,1493545503,"274151322000085","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,908699.9,908699.9,3647,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545507,1920117.00
04/30/2017 05:45,2,0.000,ALERT,213.96,301.47,59.986,1493545503,"201051344000633","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,674121.5,674121.5,3692,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545509,1920118.00
04/30/2017 05:45,2,0.000,ALERT,213.29,301.77,59.986,1493545503,"201051344000469","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,677116.7,677116.7,3678,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493545512,1920119.00
04/30/2017 05:45,2,0.000,ALERT,213.06,300.87,59.991,1493545503,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,670634.0,670634.0,3691,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545513,1920120.00
04/30/2017 05:45,2,0.000,ALERT,212.38,300.27,59.954,1493545503,"274151322000052","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,941921.7,941921.7,3656,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493545515,1920121.00
04/30/2017 05:45,2,0.000,ALERT,213.29,301.17,59.991,1493545503,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,681765.8,681765.8,3691,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493545517,1920122.00
04/30/2017 05:45,2,0.000,ALERT,213.06,301.17,59.986,1493545503,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,675138.6,675138.6,3682,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545519,1920123.00
04/30/2017 05:45,2,0.000,ALERT,213.74,301.77,59.954,1493545503,"201051344000582","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,665026.2,665026.2,3682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493545520,1920124.00
04/30/2017 05:45,2,0.000,ALERT,212.83,301.17,59.986,1493545503,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,683482.7,683482.7,3692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545522,1920125.00
04/30/2017 05:45,2,0.000,ALERT,212.61,299.67,59.965,1493545503,"274151322000094","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,769691.0,769691.0,3771,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545524,1920126.00
04/30/2017 05:45,2,0.000,ALERT,213.06,302.07,59.981,1493545503,"201051344000579","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,694709.1,694709.1,3676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545526,1920127.00
04/30/2017 05:45,2,0.000,ALERT,213.06,301.47,59.975,1493545503,"201051344000890","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,677362.2,677362.2,3693,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545528,1920128.00
04/30/2017 05:45,2,0.000,ALERT,213.29,300.87,59.959,1493545503,"201051344000438","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,680142.3,680142.3,3684,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545529,1920129.00
04/30/2017 05:45,2,0.000,ALERT,213.29,300.27,59.970,1493545503,"201051344000417","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,638179.2,638179.2,3706,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545531,1920130.00
04/30/2017 05:45,2,0.000,ALERT,212.83,300.87,59.991,1493545503,"274151322000083","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,932421.1,932421.1,3655,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545533,1920131.00
04/30/2017 05:45,2,0.000,ALERT,213.51,300.57,59.986,1493545503,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,993907.4,993907.4,3656,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493545535,1920132.00
04/30/2017 05:45,2,0.000,ALERT,213.06,302.07,59.991,1493545503,"201051344000868","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,675660.2,675660.2,3681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545536,1920133.00
04/30/2017 05:45,2,0.000,ALERT,212.61,301.47,59.991,1493545503,"274151322000095","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,984323.5,984323.5,3653,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545538,1920134.00
04/30/2017 05:45,2,0.000,ALERT,213.06,301.47,59.996,1493545503,"201051344000988","219011344069620",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,613223.6,613223.6,3700,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545540,1920135.00
04/30/2017 05:45,2,0.000,ALERT,213.06,300.27,59.991,1493545503,"201051344001025","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,679445.5,679445.5,3693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545542,1920136.00
04/30/2017 05:45,2,0.000,ALERT,213.29,301.77,59.996,1493545503,"201051344000458","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,687853.1,687853.1,3667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545544,1920137.00
04/30/2017 05:45,2,0.000,ALERT,213.74,301.47,59.986,1493545503,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,688353.2,688353.2,3667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545546,1920138.00
04/30/2017 05:45,2,0.000,ALERT,213.51,301.17,59.996,1493545503,"201051344000685","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,680307.8,680307.8,3692,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545548,1920139.00
04/30/2017 05:45,2,0.000,ALERT,213.29,300.57,59.996,1493545503,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,677035.8,677035.8,3681,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545549,1920140.00
04/30/2017 05:45,2,0.000,ALERT,213.51,301.17,59.996,1493545503,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,684881.2,684881.2,3674,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493545551,1920141.00
04/30/2017 05:45,2,0.000,ALERT,213.29,300.57,59.991,1493545503,"201051344000651","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,673308.9,673308.9,3690,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545553,1920142.00
04/30/2017 05:45,2,0.000,ALERT,212.38,299.97,59.981,1493545503,"274151322000088","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,893659.0,893659.0,3662,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545555,1920143.00
04/30/2017 05:45,2,0.000,ALERT,213.29,299.67,59.975,1493545503,"274151322000068","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,770014.1,770014.1,3786,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545556,1920144.00
04/30/2017 05:45,2,0.000,ALERT,212.83,301.17,59.981,1493545503,"201051344001135","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,669003.8,669003.8,3687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545558,1920145.00
04/30/2017 05:45,2,0.000,ALERT,213.06,302.37,59.944,1493545503,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,689808.3,689808.3,3681,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545560,1920146.00
04/30/2017 05:45,2,0.000,ALERT,213.29,300.87,59.991,1493545503,"201051344001203","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,677910.0,677910.0,3695,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545562,1920147.00
04/30/2017 05:45,2,0.000,ALERT,212.83,301.17,59.986,1493545503,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,911723.3,911723.3,3653,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545564,1920148.00
04/30/2017 05:45,2,0.000,ALERT,213.29,300.87,59.981,1493545503,"201051344000867","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,674587.9,674587.9,3692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545566,1920149.00
04/30/2017 05:45,2,0.000,ALERT,213.06,300.87,60.002,1493545503,"201051344001093","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,676756.6,676756.6,3686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545567,1920150.00
04/30/2017 05:45,2,0.000,ALERT,213.06,301.77,59.991,1493545503,"201051344000900","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,696008.3,696008.3,3668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545569,1920151.00
04/30/2017 05:45,2,0.000,ALERT,213.29,300.87,59.986,1493545503,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,685317.4,685317.4,3669,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545571,1920152.00
04/30/2017 05:45,2,0.000,ALERT,213.29,302.37,60.034,1493545503,"201051344000569","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,698330.4,698330.4,3659,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493545573,1920153.00
04/30/2017 05:45,2,0.000,ALERT,213.29,301.77,60.012,1493545503,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,688796.4,688796.4,3670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545575,1920154.00
04/30/2017 05:45,2,0.000,ALERT,213.06,301.17,59.970,1493545503,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,674403.1,674403.1,3681,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545577,1920155.00
04/30/2017 05:45,2,0.000,ALERT,213.74,302.07,59.986,1493545503,"201051344000576","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,689037.5,689037.5,3666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545579,1920156.00
04/30/2017 05:45,2,0.000,ALERT,212.83,299.97,59.981,1493545503,"274151322000087","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,883902.3,883902.3,3728,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493545580,1920157.00
04/30/2017 06:00,2,0.000,ALERT,213.51,301.17,59.954,1493546403,"201051344000645","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,687897.8,687897.8,3667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546406,1920158.00
04/30/2017 06:00,2,0.000,ALERT,212.61,300.27,59.965,1493546403,"274151322000085","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,908699.9,908699.9,3649,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546408,1920159.00
04/30/2017 06:00,2,0.000,ALERT,213.74,301.17,59.954,1493546403,"201051344000633","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,674121.5,674121.5,3694,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546409,1920160.00
04/30/2017 06:00,2,0.000,ALERT,213.29,301.17,59.938,1493546403,"201051344000469","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,677116.7,677116.7,3680,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546411,1920161.00
04/30/2017 06:00,2,0.000,ALERT,212.83,300.57,59.975,1493546403,"201051344000646","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,670634.0,670634.0,3693,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546413,1920162.00
04/30/2017 06:00,2,0.000,ALERT,212.16,300.57,59.981,1493546403,"274151322000052","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,941921.7,941921.7,3658,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546415,1920163.00
04/30/2017 06:00,2,0.000,ALERT,213.06,300.87,59.981,1493546403,"201051344000585","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,681765.8,681765.8,3693,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546417,1920164.00
