ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 06:00,2,0.000,ALERT,212.83,300.87,59.981,1493546403,"201051344001230","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,675138.6,675138.6,3684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546418,1920165.00
04/30/2017 06:00,2,0.000,ALERT,213.29,301.47,59.981,1493546403,"201051344000582","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,665026.2,665026.2,3684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546420,1920166.00
04/30/2017 06:00,2,0.000,ALERT,212.38,300.57,59.975,1493546403,"201051344000955","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,683482.7,683482.7,3694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546422,1920167.00
04/30/2017 06:00,2,0.000,ALERT,212.38,299.67,59.981,1493546403,"274151322000094","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,769691.0,769691.0,3773,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546424,1920168.00
04/30/2017 06:00,2,0.000,ALERT,213.06,302.07,59.991,1493546403,"201051344000579","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,694709.1,694709.1,3678,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546425,1920169.00
04/30/2017 06:00,2,0.000,ALERT,212.83,300.87,59.975,1493546403,"201051344000890","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,677362.2,677362.2,3695,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546427,1920170.00
04/30/2017 06:00,2,0.000,ALERT,213.06,300.57,59.986,1493546403,"201051344000438","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,680142.3,680142.3,3686,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546429,1920171.00
04/30/2017 06:00,2,0.000,ALERT,213.06,299.97,59.996,1493546403,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,638179.2,638179.2,3708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546431,1920172.00
04/30/2017 06:00,2,0.000,ALERT,212.61,300.57,59.991,1493546403,"274151322000083","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,932421.1,932421.1,3657,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546433,1920173.00
04/30/2017 06:00,2,0.000,ALERT,213.06,300.57,59.981,1493546403,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,993907.4,993907.4,3658,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546435,1920174.00
04/30/2017 06:00,2,0.000,ALERT,212.83,302.07,59.986,1493546403,"201051344000868","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,675660.2,675660.2,3683,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546436,1920175.00
04/30/2017 06:00,2,0.000,ALERT,212.38,301.17,60.007,1493546403,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,984323.5,984323.5,3655,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546438,1920176.00
04/30/2017 06:00,2,0.000,ALERT,212.83,301.77,60.007,1493546403,"201051344000988","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,613223.6,613223.6,3702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546440,1920177.00
04/30/2017 06:00,2,0.000,ALERT,212.61,299.67,59.981,1493546403,"201051344001025","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,679445.5,679445.5,3695,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546442,1920178.00
04/30/2017 06:00,2,0.000,ALERT,212.83,301.47,59.959,1493546403,"201051344000458","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,687853.1,687853.1,3669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546444,1920179.00
04/30/2017 06:00,2,0.000,ALERT,213.51,301.17,60.002,1493546403,"201051344000853","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,688353.2,688353.2,3669,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546446,1920180.00
04/30/2017 06:00,2,0.000,ALERT,213.06,300.27,59.938,1493546403,"201051344000685","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,680307.8,680307.8,3694,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546447,1920181.00
04/30/2017 06:00,2,0.000,ALERT,213.06,300.27,59.981,1493546403,"201051344000917","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,677035.8,677035.8,3683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546449,1920182.00
04/30/2017 06:00,2,0.000,ALERT,213.29,301.17,59.975,1493546403,"201051344001145","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,684881.2,684881.2,3676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546451,1920183.00
04/30/2017 06:00,2,0.000,ALERT,212.83,299.67,59.975,1493546403,"201051344000651","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,673308.9,673308.9,3692,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546453,1920184.00
04/30/2017 06:00,2,0.000,ALERT,211.93,300.57,59.959,1493546403,"274151322000088","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,893659.0,893659.0,3664,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546455,1920185.00
04/30/2017 06:00,2,0.000,ALERT,213.06,299.67,59.938,1493546403,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,770014.1,770014.1,3788,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546457,1920186.00
04/30/2017 06:00,2,0.000,ALERT,212.38,300.57,59.986,1493546403,"201051344001135","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,669003.8,669003.8,3689,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546458,1920187.00
04/30/2017 06:00,2,0.000,ALERT,212.83,302.07,59.981,1493546403,"201051344000594","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,689808.3,689808.3,3683,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546460,1920188.00
04/30/2017 06:00,2,0.000,ALERT,212.83,299.97,59.975,1493546403,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,677910.0,677910.0,3697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546462,1920189.00
04/30/2017 06:00,2,0.000,ALERT,212.38,300.57,59.981,1493546403,"274151322000054","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,911723.3,911723.3,3655,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546464,1920190.00
04/30/2017 06:00,2,0.000,ALERT,213.29,301.47,59.986,1493546403,"201051344000867","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,674587.9,674587.9,3694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546466,1920191.00
04/30/2017 06:00,2,0.000,ALERT,212.83,300.57,60.002,1493546403,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,676756.6,676756.6,3688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546467,1920192.00
04/30/2017 06:00,2,0.000,ALERT,213.06,301.47,60.028,1493546403,"201051344000900","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,696008.3,696008.3,3670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546469,1920193.00
04/30/2017 06:00,2,0.000,ALERT,213.06,300.87,59.981,1493546403,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,685317.4,685317.4,3671,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546471,1920194.00
04/30/2017 06:00,2,0.000,ALERT,213.06,302.07,59.954,1493546403,"201051344000569","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,698330.4,698330.4,3661,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546473,1920195.00
04/30/2017 06:00,2,0.000,ALERT,213.06,301.77,59.970,1493546403,"201051344000983","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,688796.4,688796.4,3672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546474,1920196.00
04/30/2017 06:00,2,0.000,ALERT,213.06,301.47,59.986,1493546403,"201051344001158","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,674403.1,674403.1,3683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546476,1920197.00
04/30/2017 06:00,2,0.000,ALERT,213.51,301.77,59.965,1493546403,"201051344000576","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,689037.5,689037.5,3668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493546478,1920198.00
04/30/2017 06:00,2,0.000,ALERT,212.61,299.67,59.991,1493546403,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,883902.3,883902.3,3730,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493546480,1920199.00
04/30/2017 06:15,2,0.000,ALERT,213.06,300.57,59.986,1493547303,"201051344000645","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,687897.8,687897.8,3669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547305,1920200.00
04/30/2017 06:15,2,0.000,ALERT,212.16,299.07,59.981,1493547303,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,908699.9,908699.9,3651,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547307,1920201.00
04/30/2017 06:15,2,0.000,ALERT,213.29,300.27,59.986,1493547303,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,674121.5,674121.5,3696,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547309,1920202.00
04/30/2017 06:15,2,0.000,ALERT,212.83,300.57,59.986,1493547303,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,677116.7,677116.7,3682,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547311,1920203.00
04/30/2017 06:15,2,0.000,ALERT,212.61,300.57,59.981,1493547303,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,670634.0,670634.0,3695,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547312,1920204.00
04/30/2017 06:15,2,0.000,ALERT,211.70,299.07,59.959,1493547303,"274151322000052","219011344069620",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,941921.7,941921.7,3660,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547314,1920205.00
04/30/2017 06:15,2,0.000,ALERT,212.83,300.57,60.028,1493547303,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,681765.8,681765.8,3695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547316,1920206.00
04/30/2017 06:15,2,0.000,ALERT,212.61,300.87,59.991,1493547303,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,675138.6,675138.6,3686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547318,1920207.00
04/30/2017 06:15,2,0.000,ALERT,213.29,301.17,59.986,1493547303,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,665026.2,665026.2,3686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547320,1920208.00
04/30/2017 06:15,2,0.000,ALERT,212.38,300.57,59.996,1493547303,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,683482.7,683482.7,3696,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547321,1920209.00
04/30/2017 06:15,2,0.000,ALERT,212.16,298.77,59.959,1493547303,"274151322000094","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,769691.0,769691.0,3775,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547323,1920210.00
04/30/2017 06:15,2,0.000,ALERT,212.61,301.17,59.959,1493547303,"201051344000579","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,694709.1,694709.1,3680,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547325,1920211.00
04/30/2017 06:15,2,0.000,ALERT,212.61,300.87,59.991,1493547303,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,677362.2,677362.2,3697,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547327,1920212.00
04/30/2017 06:15,2,0.000,ALERT,212.61,299.97,59.991,1493547303,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,680142.3,680142.3,3688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547329,1920213.00
04/30/2017 06:15,2,0.000,ALERT,212.83,299.67,59.996,1493547303,"201051344000417","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,638179.2,638179.2,3710,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547330,1920214.00
04/30/2017 06:15,2,0.000,ALERT,212.16,299.97,59.991,1493547303,"274151322000083","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,932421.1,932421.1,3659,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547332,1920215.00
04/30/2017 06:15,2,0.000,ALERT,212.83,299.37,59.986,1493547303,"274151322000076","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,993907.4,993907.4,3660,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547334,1920216.00
04/30/2017 06:15,2,0.000,ALERT,212.61,301.47,59.986,1493547303,"201051344000868","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,675660.2,675660.2,3685,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547336,1920217.00
04/30/2017 06:15,2,0.000,ALERT,211.93,300.27,59.986,1493547303,"274151322000095","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,984323.5,984323.5,3657,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547338,1920218.00
04/30/2017 06:15,2,0.000,ALERT,212.38,300.57,60.034,1493547303,"201051344000988","219011344069620",0.00,6.00,0,296.06,302.98,0.0,0.0,0.000,613223.6,613223.6,3704,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547339,1920219.00
04/30/2017 06:15,2,0.000,ALERT,212.38,299.67,59.986,1493547303,"201051344001025","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,679445.5,679445.5,3697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547341,1920220.00
04/30/2017 06:15,2,0.000,ALERT,212.61,300.87,59.986,1493547303,"201051344000458","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,687853.1,687853.1,3671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547343,1920221.00
04/30/2017 06:15,2,0.000,ALERT,213.29,300.57,59.986,1493547303,"201051344000853","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,688353.2,688353.2,3671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547345,1920222.00
04/30/2017 06:15,2,0.000,ALERT,213.06,300.27,59.986,1493547303,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,680307.8,680307.8,3696,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547347,1920223.00
04/30/2017 06:15,2,0.000,ALERT,212.83,299.97,59.986,1493547303,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,677035.8,677035.8,3685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547348,1920224.00
04/30/2017 06:15,2,0.000,ALERT,212.83,300.57,59.991,1493547303,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,684881.2,684881.2,3678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547350,1920225.00
04/30/2017 06:15,2,0.000,ALERT,212.83,299.97,59.981,1493547303,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,673308.9,673308.9,3694,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547352,1920226.00
04/30/2017 06:15,2,0.000,ALERT,211.70,298.77,59.981,1493547303,"274151322000088","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,893659.0,893659.0,3666,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547354,1920227.00
04/30/2017 06:15,2,0.000,ALERT,212.83,298.17,59.981,1493547303,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,770014.1,770014.1,3790,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547356,1920228.00
04/30/2017 06:15,2,0.000,ALERT,212.38,300.57,59.975,1493547303,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,669003.8,669003.8,3691,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547358,1920229.00
04/30/2017 06:15,2,0.000,ALERT,212.38,301.17,59.970,1493547303,"201051344000594","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,689808.3,689808.3,3685,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547359,1920230.00
04/30/2017 06:15,2,0.000,ALERT,212.61,299.67,59.970,1493547303,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,677910.0,677910.0,3699,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547361,1920231.00
04/30/2017 06:15,2,0.000,ALERT,212.16,298.77,59.975,1493547303,"274151322000054","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,911723.3,911723.3,3657,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547363,1920232.00
04/30/2017 06:15,2,0.000,ALERT,213.06,300.27,60.007,1493547303,"201051344000867","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,674587.9,674587.9,3696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547365,1920233.00
04/30/2017 06:15,2,0.000,ALERT,212.61,299.97,59.975,1493547303,"201051344001093","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,676756.6,676756.6,3690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547367,1920234.00
04/30/2017 06:15,2,0.000,ALERT,212.61,300.87,59.928,1493547303,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,696008.3,696008.3,3672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547368,1920235.00
04/30/2017 06:15,2,0.000,ALERT,212.83,299.97,59.938,1493547303,"201051344000648","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,685317.4,685317.4,3673,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547370,1920236.00
04/30/2017 06:15,2,0.000,ALERT,212.61,300.87,59.965,1493547303,"201051344000569","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,698330.4,698330.4,3663,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547372,1920237.00
04/30/2017 06:15,2,0.000,ALERT,212.83,300.87,59.965,1493547303,"201051344000983","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,688796.4,688796.4,3674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547374,1920238.00
04/30/2017 06:15,2,0.000,ALERT,212.61,300.27,59.954,1493547303,"201051344001158","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,674403.1,674403.1,3685,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493547376,1920239.00
04/30/2017 06:15,2,0.000,ALERT,213.29,300.87,59.954,1493547303,"201051344000576","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,689037.5,689037.5,3670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547378,1920240.00
04/30/2017 06:15,2,0.000,ALERT,212.16,297.87,59.938,1493547303,"274151322000087","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,883902.3,883902.3,3732,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493547380,1920241.00
04/30/2017 06:30,2,0.000,ALERT,213.29,300.87,60.039,1493548203,"201051344000645","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,687897.8,687897.8,3671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493548205,1920242.00
04/30/2017 06:30,2,0.000,ALERT,212.61,298.77,60.007,1493548203,"274151322000085","219011344069620",0.00,6.30,0,297.26,304.18,0.0,0.0,0.000,908699.9,908699.9,3653,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493548207,1920243.00
04/30/2017 06:30,2,0.000,ALERT,213.51,300.57,60.023,1493548203,"201051344000633","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,674121.5,674121.5,3698,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548209,1920244.00
04/30/2017 06:30,2,0.000,ALERT,212.83,300.87,60.023,1493548203,"201051344000469","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,677116.7,677116.7,3684,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548211,1920245.00
04/30/2017 06:30,2,0.000,ALERT,212.83,299.97,59.981,1493548203,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,670634.0,670634.0,3697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548213,1920246.00
04/30/2017 06:30,2,0.000,ALERT,212.16,299.67,60.023,1493548203,"274151322000052","219011344069620",0.00,6.30,0,296.96,304.78,0.0,0.0,0.000,941921.7,941921.7,3662,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548215,1920247.00
04/30/2017 06:30,2,0.000,ALERT,213.06,299.97,60.034,1493548203,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,681765.8,681765.8,3697,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548217,1920248.00
04/30/2017 06:30,2,0.000,ALERT,213.06,300.27,59.975,1493548203,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,675138.6,675138.6,3688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548219,1920249.00
04/30/2017 06:30,2,0.000,ALERT,213.74,301.17,60.018,1493548203,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,665026.2,665026.2,3688,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548220,1920250.00
04/30/2017 06:30,2,0.000,ALERT,212.61,300.27,60.028,1493548203,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,683482.7,683482.7,3698,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548222,1920251.00
04/30/2017 06:30,2,0.000,ALERT,212.61,298.77,60.018,1493548203,"274151322000094","219011344069620",0.00,5.50,0,296.96,303.88,0.0,0.0,0.000,769691.0,769691.0,3777,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548224,1920252.00
04/30/2017 06:30,2,0.000,ALERT,213.06,301.47,60.023,1493548203,"201051344000579","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,694709.1,694709.1,3682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548226,1920253.00
04/30/2017 06:30,2,0.000,ALERT,213.06,300.57,60.018,1493548203,"201051344000890","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,677362.2,677362.2,3699,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548227,1920254.00
04/30/2017 06:30,2,0.000,ALERT,213.29,300.27,60.023,1493548203,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,680142.3,680142.3,3690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493548229,1920255.00
04/30/2017 06:30,2,0.000,ALERT,213.51,299.97,60.018,1493548203,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,638179.2,638179.2,3712,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548231,1920256.00
04/30/2017 06:30,2,0.000,ALERT,212.83,299.67,60.007,1493548203,"274151322000083","219011344069620",0.00,6.00,0,297.26,305.08,0.0,0.0,0.000,932421.1,932421.1,3661,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548233,1920257.00
04/30/2017 06:30,2,0.000,ALERT,213.29,299.67,60.012,1493548203,"274151322000076","219011344069620",0.00,6.00,0,297.26,304.18,0.0,0.0,0.000,993907.4,993907.4,3662,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548235,1920258.00
04/30/2017 06:30,2,0.000,ALERT,213.06,302.07,60.018,1493548203,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,675660.2,675660.2,3687,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548236,1920259.00
04/30/2017 06:30,2,0.000,ALERT,212.61,300.57,60.007,1493548203,"274151322000095","219011344069620",0.00,5.50,0,298.47,305.38,0.0,0.0,0.000,984323.5,984323.5,3659,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548238,1920260.00
04/30/2017 06:30,2,0.000,ALERT,212.83,301.17,60.007,1493548203,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,613223.6,613223.6,3706,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493548240,1920261.00
04/30/2017 06:30,2,0.000,ALERT,213.06,299.37,60.012,1493548203,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,679445.5,679445.5,3699,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548242,1920262.00
04/30/2017 06:30,2,0.000,ALERT,212.83,301.17,59.986,1493548203,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,687853.1,687853.1,3673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548244,1920263.00
04/30/2017 06:30,2,0.000,ALERT,213.74,301.17,60.012,1493548203,"201051344000853","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,688353.2,688353.2,3673,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548246,1920264.00
04/30/2017 06:30,2,0.000,ALERT,213.51,299.97,60.012,1493548203,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,680307.8,680307.8,3698,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548247,1920265.00
04/30/2017 06:30,2,0.000,ALERT,213.29,299.67,60.018,1493548203,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,677035.8,677035.8,3687,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548249,1920266.00
04/30/2017 06:30,2,0.000,ALERT,213.29,300.27,60.039,1493548203,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,684881.2,684881.2,3680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548251,1920267.00
04/30/2017 06:30,2,0.000,ALERT,213.29,299.37,60.007,1493548203,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,673308.9,673308.9,3696,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548253,1920268.00
04/30/2017 06:30,2,0.000,ALERT,212.38,299.37,60.007,1493548203,"274151322000088","219011344069620",0.00,6.70,0,296.96,304.18,0.0,0.0,0.000,893659.0,893659.0,3668,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548255,1920269.00
04/30/2017 06:30,2,0.000,ALERT,213.51,299.07,60.034,1493548203,"274151322000068","219011344069620",0.00,6.70,0,296.66,303.58,0.0,0.0,0.000,770014.1,770014.1,3792,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548256,1920270.00
04/30/2017 06:30,2,0.000,ALERT,212.83,299.97,60.018,1493548203,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,669003.8,669003.8,3693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548258,1920271.00
04/30/2017 06:30,2,0.000,ALERT,212.61,301.77,60.012,1493548203,"201051344000594","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,689808.3,689808.3,3687,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548260,1920272.00
04/30/2017 06:30,2,0.000,ALERT,213.29,299.97,60.023,1493548203,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,677910.0,677910.0,3701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548262,1920273.00
04/30/2017 06:30,2,0.000,ALERT,212.61,300.27,60.002,1493548203,"274151322000054","219011344069620",0.00,6.70,0,296.96,304.78,0.0,0.0,0.000,911723.3,911723.3,3659,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493548263,1920274.00
04/30/2017 06:30,2,0.000,ALERT,213.29,300.87,60.034,1493548203,"201051344000867","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,674587.9,674587.9,3698,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548265,1920275.00
04/30/2017 06:30,2,0.000,ALERT,213.06,299.97,60.007,1493548203,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,676756.6,676756.6,3692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548267,1920276.00
04/30/2017 06:30,2,0.000,ALERT,212.83,301.17,60.012,1493548203,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,696008.3,696008.3,3674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493548269,1920277.00
04/30/2017 06:30,2,0.000,ALERT,213.29,300.87,60.018,1493548203,"201051344000648","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,685317.4,685317.4,3675,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548271,1920278.00
04/30/2017 06:30,2,0.000,ALERT,213.06,301.77,60.002,1493548203,"201051344000569","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,698330.4,698330.4,3665,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548273,1920279.00
04/30/2017 06:30,2,0.000,ALERT,213.29,301.77,60.018,1493548203,"201051344000983","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,688796.4,688796.4,3676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493548275,1920280.00
04/30/2017 06:30,2,0.000,ALERT,213.29,301.17,60.007,1493548203,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,674403.1,674403.1,3687,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548277,1920281.00
04/30/2017 06:30,2,0.000,ALERT,213.51,301.77,59.965,1493548203,"201051344000576","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,689037.5,689037.5,3672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493548278,1920282.00
04/30/2017 06:30,2,0.000,ALERT,212.83,299.07,59.996,1493548203,"274151322000087","219011344069620",0.00,6.70,0,296.36,303.88,0.0,0.0,0.000,883902.3,883902.3,3734,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493548280,1920283.00
04/30/2017 06:45,2,0.000,ALERT,214.19,301.77,60.023,1493549104,"201051344000645","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,687897.8,687897.8,3673,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549106,1920284.00
04/30/2017 06:45,2,0.020,ALERT,213.06,300.27,59.981,1493549104,"274151322000085","219011344069620",27.77,6.30,0,297.57,301.77,0.0,0.0,0.000,908699.9,908699.9,3655,0,0,0,L,1151911521,0,122.91,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1493549107,1920285.00
04/30/2017 06:45,2,0.000,ALERT,214.19,301.17,59.965,1493549104,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,674121.5,674121.5,3700,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493549109,1920286.00
04/30/2017 06:45,2,0.000,ALERT,213.74,301.77,59.996,1493549104,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,677116.7,677116.7,3686,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549111,1920287.00
04/30/2017 06:45,2,0.000,ALERT,213.06,300.27,59.986,1493549104,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,670634.0,670634.0,3699,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493549113,1920288.00
04/30/2017 06:45,2,0.055,ALERT,212.83,300.57,59.986,1493549104,"274151322000052","219011344069620",18.25,6.30,0,297.57,302.07,0.0,0.0,0.000,941921.7,941921.7,3664,0,0,0,L,1151911521,0,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1493549115,1920289.00
04/30/2017 06:45,2,0.000,ALERT,213.51,300.27,59.986,1493549104,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,681765.8,681765.8,3699,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549116,1920290.00
04/30/2017 06:45,2,0.000,ALERT,213.29,300.57,59.991,1493549104,"201051344001230","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,675138.6,675138.6,3690,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549118,1920291.00
04/30/2017 06:45,2,0.000,ALERT,213.74,301.17,59.981,1493549104,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,665026.2,665026.2,3690,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549120,1920292.00
04/30/2017 06:45,2,0.000,ALERT,213.06,300.57,59.986,1493549104,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,683482.7,683482.7,3700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549122,1920293.00
04/30/2017 06:45,2,0.000,ALERT,212.83,299.67,59.933,1493549104,"274151322000094","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,769691.0,769691.0,3779,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549124,1920294.00
04/30/2017 06:45,2,0.000,ALERT,213.74,302.37,59.986,1493549104,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,694709.1,694709.1,3684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493549126,1920295.00
04/30/2017 06:45,2,0.000,ALERT,213.29,300.87,60.002,1493549104,"201051344000890","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,677362.2,677362.2,3701,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549127,1920296.00
04/30/2017 06:45,2,0.000,ALERT,213.51,300.27,59.981,1493549104,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,680142.3,680142.3,3692,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549130,1920297.00
04/30/2017 06:45,2,0.000,ALERT,213.51,299.67,59.986,1493549104,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,638179.2,638179.2,3714,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549132,1920298.00
04/30/2017 06:45,2,0.021,ALERT,213.29,300.57,59.981,1493549104,"274151322000083","219011344069620",27.85,6.30,0,297.87,302.07,0.0,0.0,0.000,932421.1,932421.1,3663,0,0,0,L,1151911521,0,122.01,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1493549133,1920299.00
04/30/2017 06:45,2,0.018,ALERT,213.74,300.57,59.991,1493549104,"274151322000076","219011344069620",28.75,6.00,0,297.57,302.07,0.0,0.0,0.000,993907.4,993907.4,3664,0,0,0,L,1151911521,0,122.46,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1493549135,1920300.00
04/30/2017 06:45,2,0.000,ALERT,213.51,302.07,60.002,1493549104,"201051344000868","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,675660.2,675660.2,3689,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549137,1920301.00
04/30/2017 06:45,2,0.012,ALERT,213.06,301.17,60.002,1493549104,"274151322000095","219011344069620",28.07,5.50,0,298.77,302.68,0.0,0.0,0.000,984323.5,984323.5,3661,0,0,0,L,1151911521,0,122.46,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1493549139,1920302.00
04/30/2017 06:45,2,0.000,ALERT,213.51,301.77,60.018,1493549104,"201051344000988","219011344069620",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,613223.6,613223.6,3708,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549141,1920303.00
04/30/2017 06:45,2,0.000,ALERT,213.29,299.67,59.949,1493549104,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,679445.5,679445.5,3701,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493549142,1920304.00
04/30/2017 06:45,2,0.000,ALERT,213.51,301.77,59.975,1493549104,"201051344000458","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,687853.1,687853.1,3675,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549144,1920305.00
04/30/2017 06:45,2,0.000,ALERT,214.19,301.47,59.986,1493549104,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,688353.2,688353.2,3675,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549146,1920306.00
04/30/2017 06:45,2,0.000,ALERT,213.74,300.27,59.981,1493549104,"201051344000685","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,680307.8,680307.8,3700,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549148,1920307.00
04/30/2017 06:45,2,0.000,ALERT,213.74,299.97,59.991,1493549104,"201051344000917","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,677035.8,677035.8,3689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549150,1920308.00
04/30/2017 06:45,2,0.000,ALERT,213.74,300.57,59.986,1493549104,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,684881.2,684881.2,3682,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549151,1920309.00
