ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 06:45,2,0.000,ALERT,213.74,299.97,59.996,1493549104,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,673308.9,673308.9,3698,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549153,1920310.00
04/30/2017 06:45,2,0.008,ALERT,212.61,300.57,60.012,1493549104,"274151322000088","219011344069620",26.64,6.70,0,297.26,301.77,0.0,0.0,0.000,893659.0,893659.0,3670,0,0,0,L,1151911521,0,122.91,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1493549155,1920311.00
04/30/2017 06:45,2,0.000,ALERT,213.74,299.37,59.986,1493549104,"274151322000068","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,770014.1,770014.1,3794,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549157,1920312.00
04/30/2017 06:45,2,0.000,ALERT,213.06,300.27,59.981,1493549104,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,669003.8,669003.8,3695,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493549159,1920313.00
04/30/2017 06:45,2,0.000,ALERT,213.51,302.37,59.991,1493549104,"201051344000594","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,689808.3,689808.3,3689,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549160,1920314.00
04/30/2017 06:45,2,0.000,ALERT,213.51,300.27,60.028,1493549104,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,677910.0,677910.0,3703,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493549162,1920315.00
04/30/2017 06:45,2,0.014,ALERT,212.61,299.97,59.991,1493549104,"274151322000054","219011344069620",28.27,6.70,0,297.87,302.07,0.0,0.0,0.000,911723.3,911723.3,3661,0,0,0,L,1151911521,0,122.23,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1493549164,1920316.00
04/30/2017 06:45,2,0.000,ALERT,213.96,301.47,59.996,1493549104,"201051344000867","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,674587.9,674587.9,3700,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549166,1920317.00
04/30/2017 06:45,2,0.000,ALERT,213.51,300.27,59.986,1493549104,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,676756.6,676756.6,3694,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549168,1920318.00
04/30/2017 06:45,2,0.000,ALERT,213.51,301.47,59.986,1493549104,"201051344000900","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,696008.3,696008.3,3676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549169,1920319.00
04/30/2017 06:45,2,0.000,ALERT,213.96,300.87,59.981,1493549104,"201051344000648","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,685317.4,685317.4,3677,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493549171,1920320.00
04/30/2017 06:45,2,0.000,ALERT,213.74,302.07,59.986,1493549104,"201051344000569","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,698330.4,698330.4,3667,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549173,1920321.00
04/30/2017 06:45,2,0.000,ALERT,213.74,301.77,59.996,1493549104,"201051344000983","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,688796.4,688796.4,3678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549175,1920322.00
04/30/2017 06:45,2,0.000,ALERT,213.74,301.47,59.981,1493549104,"201051344001158","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,674403.1,674403.1,3689,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493549177,1920323.00
04/30/2017 06:45,2,0.000,ALERT,214.19,302.07,59.991,1493549104,"201051344000576","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,689037.5,689037.5,3674,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493549178,1920324.00
04/30/2017 06:45,2,0.031,ALERT,213.06,299.37,59.975,1493549104,"274151322000087","219011344069620",27.51,6.70,0,296.96,301.17,0.0,0.0,0.000,883902.3,883902.3,3736,0,0,0,L,1151911521,0,122.46,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1493549180,1920325.00
04/30/2017 07:00,2,0.137,ALERT,214.19,302.07,59.975,1493550003,"201051344000645","219011344069620",23.26,6.30,0,299.37,303.28,3.2,1.2,0.000,687898.0,687898.0,3675,0,0,0,L,1122011218,0,122.46,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493550005,1920326.00
04/30/2017 07:00,2,0.068,ALERT,213.06,299.37,59.944,1493550003,"274151322000085","219011344069620",22.90,6.30,0,298.17,302.07,1.6,0.0,0.000,908699.9,908699.9,3657,0,0,0,L,1151911521,0,122.68,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1493550007,1920327.00
04/30/2017 07:00,2,0.154,ALERT,214.19,301.77,60.007,1493550003,"201051344000633","219011344069620",22.42,5.50,0,297.87,302.98,3.5,1.5,0.000,674121.7,674121.7,3702,0,0,0,L,1122011218,0,122.46,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1493550008,1920328.00
04/30/2017 07:00,2,0.178,ALERT,213.74,301.77,59.965,1493550003,"201051344000469","219011344069620",22.90,5.00,0,299.07,303.28,4.2,2.1,0.000,677117.0,677117.0,3688,0,0,0,L,1122011218,0,121.55,123.14,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493550010,1920329.00
04/30/2017 07:00,2,0.168,ALERT,213.29,301.17,59.970,1493550003,"201051344000646","219011344069620",20.83,5.50,0,297.87,302.37,3.6,1.5,0.000,670634.2,670634.2,3701,0,0,0,L,1122011218,0,122.46,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493550012,1920330.00
04/30/2017 07:00,2,0.094,ALERT,212.83,299.97,59.959,1493550003,"274151322000052","219011344069620",22.03,6.30,0,297.57,302.07,2.1,0.2,0.000,941921.7,941921.7,3666,0,0,0,L,1151911521,0,121.78,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1493550014,1920331.00
04/30/2017 07:00,2,0.162,ALERT,213.51,301.47,59.965,1493550003,"201051344000585","219011344069620",23.10,6.00,0,297.87,302.37,3.8,1.8,0.000,681766.0,681766.0,3701,0,0,0,L,1122011218,0,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493550016,1920332.00
04/30/2017 07:00,2,0.164,ALERT,213.51,301.47,59.975,1493550003,"201051344001230","219011344069620",21.23,6.00,0,298.77,302.68,3.5,1.5,0.000,675138.8,675138.8,3692,0,0,0,L,1122011218,0,122.46,122.01,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493550018,1920333.00
04/30/2017 07:00,2,0.170,ALERT,213.96,302.37,59.981,1493550003,"201051344000582","219011344069620",23.54,5.00,0,299.37,303.28,4.1,2.0,0.000,665026.5,665026.5,3692,0,0,0,L,1122011218,0,122.46,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493550019,1920334.00
04/30/2017 07:00,2,0.197,ALERT,213.29,301.47,59.986,1493550003,"201051344000955","219011344069620",21.53,6.00,0,298.47,302.37,4.3,2.2,0.000,683483.0,683483.0,3702,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493550021,1920335.00
04/30/2017 07:00,2,0.000,ALERT,213.06,299.37,60.002,1493550003,"274151322000094","219011344069620",41.05,6.00,0,297.57,391.04,0.0,0.0,0.000,769691.0,769691.0,3781,0,0,0,L,1151911521,0,122.23,123.14,0002,3,0,0,0,0,0,0,30,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493550023,1920336.00
04/30/2017 07:00,2,0.184,ALERT,213.51,302.37,60.002,1493550003,"201051344000579","219011344069620",22.58,6.00,0,300.87,304.18,4.2,2.1,0.000,694709.4,694709.4,3686,0,0,0,L,1122011218,0,121.78,122.46,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493550025,1920337.00
04/30/2017 07:00,2,0.178,ALERT,213.29,301.77,60.012,1493550003,"201051344000890","219011344069620",23.52,6.30,0,299.07,303.58,4.3,2.2,0.000,677362.5,677362.5,3703,0,0,0,L,1122011218,0,122.46,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1493550027,1920338.00
04/30/2017 07:00,2,0.184,ALERT,213.51,301.17,60.007,1493550003,"201051344000438","219011344069620",23.44,5.50,0,298.47,302.98,4.4,2.3,0.000,680142.6,680142.6,3694,0,0,0,L,1122011218,0,122.46,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1493550028,1920339.00
04/30/2017 07:00,2,0.213,ALERT,213.74,300.87,60.007,1493550003,"201051344000417","219011344069620",17.93,6.00,0,297.87,302.07,3.9,1.8,0.000,638179.5,638179.5,3716,0,0,0,L,1122011218,0,122.23,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493550030,1920340.00
04/30/2017 07:00,2,0.070,ALERT,212.83,299.67,59.986,1493550003,"274151322000083","219011344069620",22.52,6.30,0,297.87,302.68,1.6,0.0,0.000,932421.1,932421.1,3665,0,0,0,L,1151911521,0,122.23,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1493550032,1920341.00
04/30/2017 07:00,2,0.072,ALERT,213.29,299.67,59.965,1493550003,"274151322000076","219011344069620",23.48,6.30,0,297.87,302.37,1.7,0.0,0.000,993907.4,993907.4,3666,0,0,0,L,1151911521,0,122.46,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1493550034,1920342.00
04/30/2017 07:00,2,0.146,ALERT,213.51,302.68,59.996,1493550003,"201051344000868","219011344069620",22.20,6.00,0,300.27,304.18,3.3,1.3,0.000,675660.4,675660.4,3691,0,0,0,L,1122011218,0,121.78,122.91,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493550036,1920343.00
04/30/2017 07:00,2,0.064,ALERT,212.83,300.87,59.996,1493550003,"274151322000095","219011344069620",23.40,5.50,0,299.07,302.98,1.6,0.0,0.000,984323.5,984323.5,3663,0,0,0,L,1151911521,0,122.46,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1493550037,1920344.00
04/30/2017 07:00,2,0.115,ALERT,213.51,302.07,60.007,1493550003,"201051344000988","219011344069620",18.94,6.00,0,297.57,303.28,2.2,0.2,0.000,613223.6,613223.6,3710,0,0,0,L,1122011218,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1493550039,1920345.00
04/30/2017 07:00,2,0.152,ALERT,213.29,300.87,59.991,1493550003,"201051344001025","219011344069620",24.11,5.00,0,297.87,302.98,3.8,1.7,0.000,679445.7,679445.7,3703,0,0,0,L,1122011218,0,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493550041,1920346.00
04/30/2017 07:00,2,0.158,ALERT,213.29,302.07,60.007,1493550003,"201051344000458","219011344069620",22.72,7.00,0,299.67,303.88,3.7,1.6,0.000,687853.3,687853.3,3677,0,0,0,L,1122011218,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1493550043,1920347.00
04/30/2017 07:00,2,0.143,ALERT,214.19,302.07,60.018,1493550003,"201051344000853","219011344069620",21.57,5.50,0,299.97,303.58,3.1,1.1,0.000,688353.4,688353.4,3677,0,0,0,L,1122011218,0,122.46,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1493550045,1920348.00
04/30/2017 07:00,2,0.150,ALERT,213.96,301.47,59.986,1493550003,"201051344000685","219011344069620",23.24,6.00,0,298.47,302.37,3.6,1.5,0.000,680308.0,680308.0,3702,0,0,0,L,1122011218,0,123.14,122.23,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493550046,1920349.00
04/30/2017 07:00,2,0.180,ALERT,213.74,300.87,59.991,1493550003,"201051344000917","219011344069620",19.82,6.70,0,297.57,302.07,3.6,1.5,0.000,677036.0,677036.0,3691,0,0,0,L,1122011218,0,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493550048,1920350.00
04/30/2017 07:00,2,0.145,ALERT,213.96,301.77,59.996,1493550003,"201051344001145","219011344069620",23.46,5.50,0,298.77,303.28,3.4,1.4,0.000,684881.4,684881.4,3684,0,0,0,L,1122011218,0,122.46,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1493550050,1920351.00
04/30/2017 07:00,2,0.205,ALERT,213.51,300.57,59.991,1493550003,"201051344000651","219011344069620",20.12,4.50,0,297.87,302.07,4.2,2.1,0.000,673309.2,673309.2,3700,0,0,0,L,1122011218,0,122.68,122.01,0600,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493550052,1920352.00
04/30/2017 07:00,2,0.055,ALERT,212.38,299.97,59.938,1493550003,"274151322000088","219011344069620",22.42,6.70,0,297.57,301.77,1.3,0.0,0.000,893659.0,893659.0,3672,0,0,0,L,1151911521,0,122.46,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1493550054,1920353.00
04/30/2017 07:00,2,0.033,ALERT,213.51,307.78,59.986,1493550003,"274151322000068","219011344069620",26.94,7.00,0,297.57,396.75,0.0,0.0,0.000,770014.1,770014.1,3796,0,0,0,L,1151911521,0,122.68,123.14,0002,5,0,0,0,0,0,0,44,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493550056,1920354.00
04/30/2017 07:00,2,0.156,ALERT,213.06,301.47,59.986,1493550003,"201051344001135","219011344069620",23.76,5.50,0,299.07,302.98,3.8,1.7,0.000,669004.0,669004.0,3697,0,0,0,L,1122011218,0,122.01,122.23,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493550058,1920355.00
04/30/2017 07:00,2,0.158,ALERT,213.29,302.37,59.991,1493550003,"201051344000594","219011344069620",23.02,5.50,0,299.67,303.88,3.7,1.7,0.000,689808.5,689808.5,3691,0,0,0,L,1122011218,0,121.78,122.23,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493550059,1920356.00
04/30/2017 07:00,2,0.182,ALERT,213.51,301.17,59.991,1493550003,"201051344001203","219011344069620",20.57,5.50,0,298.47,304.18,3.8,1.8,0.000,677910.2,677910.2,3705,0,0,0,L,1122011218,0,122.68,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493550061,1920357.00
04/30/2017 07:00,2,0.068,ALERT,213.06,300.27,59.981,1493550003,"274151322000054","219011344069620",23.06,7.00,0,297.87,302.37,1.6,0.0,0.000,911723.3,911723.3,3663,0,0,0,L,1151911521,0,122.46,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493550063,1920358.00
04/30/2017 07:00,2,0.156,ALERT,213.74,301.47,60.028,1493550003,"201051344000867","219011344069620",21.79,6.70,0,298.77,303.58,3.5,1.4,0.000,674588.0,674588.0,3702,0,0,0,L,1122011218,0,122.23,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493550065,1920359.00
04/30/2017 07:00,2,0.209,ALERT,213.51,301.47,59.949,1493550003,"201051344001093","219011344069620",22.68,6.70,0,298.47,302.37,4.8,2.8,0.000,676757.0,676757.0,3696,0,0,0,L,1122011218,0,122.23,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1493550067,1920360.00
04/30/2017 07:00,2,0.096,ALERT,213.51,302.07,60.018,1493550003,"201051344000900","219011344069620",22.44,6.00,0,299.37,303.28,2.2,0.2,0.000,696008.3,696008.3,3678,0,0,0,L,1122011218,0,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1493550069,1920361.00
04/30/2017 07:00,2,0.164,ALERT,213.74,301.17,59.981,1493550003,"201051344000648","219011344069620",22.96,5.00,0,299.07,303.28,3.9,1.8,0.000,685317.7,685317.7,3679,0,0,0,L,1122011218,0,121.55,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1493550070,1920362.00
04/30/2017 07:00,2,0.160,ALERT,213.51,302.37,60.034,1493550003,"201051344000569","219011344069620",22.92,6.00,0,300.27,304.18,3.8,1.7,0.000,698330.6,698330.6,3669,0,0,0,L,1122011218,0,121.55,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1493550072,1920363.00
04/30/2017 07:00,2,0.154,ALERT,213.29,302.07,59.991,1493550003,"201051344000983","219011344069620",22.92,6.00,0,299.97,303.88,3.6,1.5,0.000,688796.6,688796.6,3680,0,0,0,L,1122011218,0,121.55,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1493550074,1920364.00
04/30/2017 07:00,2,0.150,ALERT,213.51,301.77,60.002,1493550003,"201051344001158","219011344069620",21.71,5.00,0,299.07,302.98,3.3,1.3,0.000,674403.3,674403.3,3691,0,0,0,L,1122011218,0,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1493550076,1920365.00
04/30/2017 07:00,2,0.170,ALERT,213.74,302.07,59.996,1493550003,"201051344000576","219011344069620",21.85,5.50,0,299.97,303.58,3.8,1.7,0.000,689037.7,689037.7,3676,0,0,0,L,1122011218,0,122.01,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1493550077,1920366.00
04/30/2017 07:00,2,0.082,ALERT,212.61,299.07,59.996,1493550003,"274151322000087","219011344069620",22.09,7.00,0,296.66,301.17,1.9,0.0,0.000,883902.3,883902.3,3738,0,0,0,L,1151911521,0,122.46,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1493550079,1920367.00
04/30/2017 07:15,2,0.197,ACTIVE,213.96,339.34,59.922,1493550903,"201051344000645","219011344069620",26.78,7.00,0,300.27,350.17,5.4,3.3,0.009,687898.5,687898.5,3677,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550904,1920368.00
04/30/2017 07:15,2,0.105,ACTIVE,212.83,336.94,59.954,1493550903,"274151322000085","219011344069620",27.47,7.70,0,297.87,344.45,2.9,0.9,0.000,908699.9,908699.9,3659,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550905,1920369.00
04/30/2017 07:15,2,0.223,ACTIVE,213.96,340.55,59.986,1493550903,"201051344000633","219011344069620",25.49,6.30,0,298.17,349.26,5.8,3.7,0.004,674122.3,674122.3,3704,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550906,1920370.00
04/30/2017 07:15,2,0.232,ACTIVE,213.51,338.74,59.938,1493550903,"201051344000469","219011344069620",26.80,6.00,0,299.07,350.47,6.3,4.1,0.004,677117.8,677117.8,3690,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550907,1920371.00
04/30/2017 07:15,2,0.211,ACTIVE,213.06,337.54,59.954,1493550903,"201051344000646","219011344069620",27.08,6.30,0,298.77,348.36,5.8,3.7,0.009,670634.9,670634.9,3703,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550908,1920372.00
04/30/2017 07:15,2,0.133,ACTIVE,212.16,336.94,59.912,1493550903,"274151322000052","219011344069620",27.08,7.30,0,297.57,345.66,3.6,1.6,0.000,941921.9,941921.9,3668,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550909,1920373.00
04/30/2017 07:15,2,0.221,ACTIVE,213.29,337.24,59.944,1493550903,"201051344000585","219011344069620",26.88,7.00,0,299.07,350.47,6.0,3.9,0.009,681766.8,681766.8,3703,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550910,1920374.00
04/30/2017 07:15,2,0.227,ALERT,213.29,337.24,59.938,1493550903,"201051344001230","219011344069620",24.25,6.30,0,299.37,356.48,5.6,3.5,0.009,675139.4,675139.4,3694,0,0,0,L,1122011218,0,122.68,121.78,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550912,1920375.00
04/30/2017 07:15,2,0.232,ACTIVE,213.74,337.54,59.938,1493550903,"201051344000582","219011344069620",26.22,6.00,0,300.57,350.77,6.2,4.0,0.009,665027.2,665027.2,3694,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550913,1920376.00
04/30/2017 07:15,2,0.244,ACTIVE,213.06,336.64,59.933,1493550903,"201051344000955","219011344069620",26.82,6.70,0,299.37,348.66,6.7,4.5,0.004,683483.9,683483.9,3704,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550914,1920377.00
04/30/2017 07:15,2,0.061,ALERT,212.61,316.80,59.933,1493550903,"274151322000094","219011344069620",25.47,6.30,0,296.96,401.86,1.6,0.0,0.000,769691.0,769691.0,3783,0,0,0,L,1151911521,0,122.01,122.91,0002,4,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550916,1920378.00
04/30/2017 07:15,2,0.221,ACTIVE,213.51,338.44,59.949,1493550903,"201051344000579","219011344069620",28.55,6.70,0,300.57,347.76,6.4,4.3,0.009,694710.2,694710.2,3688,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550916,1920379.00
04/30/2017 07:15,2,0.238,ACTIVE,213.06,336.34,59.938,1493550903,"201051344000890","219011344069620",26.28,7.00,0,299.97,346.56,6.4,4.2,0.009,677363.4,677363.4,3705,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550917,1920380.00
04/30/2017 07:15,2,0.246,ACTIVE,213.29,336.94,59.933,1493550903,"201051344000438","219011344069620",26.08,6.30,0,299.97,347.76,6.5,4.3,0.009,680143.5,680143.5,3696,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550918,1920381.00
04/30/2017 07:15,2,0.254,ALERT,213.51,338.74,59.981,1493550903,"201051344000417","219011344069620",18.67,6.30,0,299.07,340.85,4.8,2.7,0.000,638180.1,638180.1,3718,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550920,1920382.00
04/30/2017 07:15,2,0.109,ACTIVE,212.61,337.24,59.938,1493550903,"274151322000083","219011344069620",26.68,7.30,0,297.87,345.06,3.0,1.0,0.004,932421.2,932421.2,3667,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550921,1920383.00
04/30/2017 07:15,2,0.119,ACTIVE,213.06,336.94,59.933,1493550903,"274151322000076","219011344069620",26.82,7.70,0,297.87,346.26,3.2,1.2,0.000,993907.5,993907.5,3668,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550922,1920384.00
04/30/2017 07:15,2,0.199,ACTIVE,213.51,338.74,59.922,1493550903,"201051344000868","219011344069620",26.48,6.70,0,301.17,347.76,5.3,3.2,0.004,675661.0,675661.0,3693,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550923,1920385.00
04/30/2017 07:15,2,0.109,ACTIVE,212.61,336.94,59.928,1493550903,"274151322000095","219011344069620",26.56,7.00,0,298.77,345.96,3.0,0.9,0.009,984323.6,984323.6,3665,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550924,1920386.00
04/30/2017 07:15,2,0.121,ACTIVE,213.06,301.77,59.933,1493550903,"201051344000988","219011344069620",20.57,6.30,0,297.57,303.88,2.5,0.5,0.000,613223.7,613223.7,3712,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550925,1920387.00
04/30/2017 07:15,2,0.219,ACTIVE,213.29,336.64,59.944,1493550903,"201051344001025","219011344069620",25.62,6.30,0,299.37,347.46,5.7,3.6,0.004,679446.4,679446.4,3705,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550925,1920388.00
04/30/2017 07:15,2,0.201,ACTIVE,213.29,337.54,59.938,1493550903,"201051344000458","219011344069620",28.43,7.70,0,300.27,346.86,5.8,3.7,0.009,687854.0,687854.0,3679,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550926,1920389.00
04/30/2017 07:15,2,0.201,ACTIVE,213.96,339.34,59.933,1493550903,"201051344000853","219011344069620",25.96,6.30,0,300.27,354.37,5.3,3.2,0.004,688353.9,688353.9,3679,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550927,1920390.00
04/30/2017 07:15,2,0.223,ACTIVE,213.74,338.14,59.944,1493550903,"201051344000685","219011344069620",26.00,6.70,0,299.67,348.06,5.9,3.8,0.009,680308.6,680308.6,3704,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550928,1920391.00
04/30/2017 07:15,2,0.223,ACTIVE,213.51,337.84,59.933,1493550903,"201051344000917","219011344069620",25.47,7.30,0,298.17,349.86,5.8,3.7,0.013,677036.6,677036.6,3693,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550929,1920392.00
04/30/2017 07:15,2,0.203,ACTIVE,213.51,337.84,59.975,1493550903,"201051344001145","219011344069620",25.84,6.30,0,299.97,348.36,5.3,3.2,0.009,684882.0,684882.0,3686,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550930,1920393.00
04/30/2017 07:15,2,0.240,ACTIVE,213.51,337.54,59.959,1493550903,"201051344000651","219011344069620",26.18,5.50,0,299.07,353.17,6.4,4.2,0.013,673310.0,673310.0,3702,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550931,1920394.00
04/30/2017 07:15,2,0.098,ACTIVE,212.38,336.94,59.938,1493550903,"274151322000088","219011344069620",25.43,7.70,0,297.57,365.19,2.5,0.5,0.004,893659.0,893659.0,3674,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550932,1920395.00
04/30/2017 07:15,2,0.078,ALERT,213.06,322.21,59.938,1493550903,"274151322000068","219011344069620",26.16,7.30,0,296.96,407.27,2.2,0.2,0.000,770014.1,770014.1,3798,0,0,0,L,1151911521,0,122.46,122.68,0002,6,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550934,1920396.00
04/30/2017 07:15,2,0.201,ACTIVE,213.06,336.04,59.949,1493550903,"201051344001135","219011344069620",27.67,6.30,0,299.97,346.26,5.7,3.6,0.004,669004.7,669004.7,3699,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550935,1920397.00
04/30/2017 07:15,2,0.197,ACTIVE,213.06,338.44,59.938,1493550903,"201051344000594","219011344069620",28.55,6.70,0,299.97,347.46,5.7,3.6,0.013,689809.1,689809.1,3693,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550936,1920398.00
04/30/2017 07:15,2,0.223,ACTIVE,213.51,337.24,59.949,1493550903,"201051344001203","219011344069620",25.94,6.70,0,299.67,354.07,5.9,3.8,0.009,677910.9,677910.9,3707,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550937,1920399.00
04/30/2017 07:15,2,0.090,ACTIVE,212.61,336.94,59.901,1493550903,"274151322000054","219011344069620",28.80,8.00,0,297.87,341.75,2.6,0.6,0.004,911723.3,911723.3,3665,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550938,1920400.00
04/30/2017 07:15,2,0.209,ACTIVE,213.74,337.84,59.949,1493550903,"201051344000867","219011344069620",25.78,7.00,0,299.67,346.86,5.5,3.4,0.004,674588.6,674588.6,3704,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550939,1920401.00
04/30/2017 07:15,2,0.256,ACTIVE,213.29,337.84,59.938,1493550903,"201051344001093","219011344069620",26.70,7.30,0,299.67,347.46,7.0,4.8,0.009,676758.0,676758.0,3698,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550940,1920402.00
04/30/2017 07:15,2,0.145,ACTIVE,213.29,338.74,59.949,1493550903,"201051344000900","219011344069620",26.12,6.30,0,299.97,347.46,3.8,1.8,0.009,696008.5,696008.5,3680,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550940,1920403.00
04/30/2017 07:15,2,0.227,ACTIVE,213.74,338.44,59.944,1493550903,"201051344000648","219011344069620",25.94,6.00,0,299.67,347.76,6.0,3.9,0.009,685318.4,685318.4,3681,0,0,0,L,1122011218,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550941,1920404.00
04/30/2017 07:15,2,0.207,ACTIVE,213.51,338.14,59.938,1493550903,"201051344000569","219011344069620",27.43,6.70,0,301.17,348.06,5.8,3.7,0.004,698331.3,698331.3,3671,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550942,1920405.00
04/30/2017 07:15,2,0.209,ACTIVE,213.51,338.14,59.938,1493550903,"201051344000983","219011344069620",26.18,6.70,0,300.27,348.96,5.6,3.5,0.013,688797.3,688797.3,3682,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550943,1920406.00
04/30/2017 07:15,2,0.203,ACTIVE,213.51,338.14,59.981,1493550903,"201051344001158","219011344069620",24.89,6.00,0,299.37,352.27,5.2,3.0,0.009,674403.8,674403.8,3693,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550944,1920407.00
04/30/2017 07:15,2,0.234,ACTIVE,213.96,339.34,59.944,1493550903,"201051344000576","219011344069620",24.39,6.30,0,299.97,348.66,5.8,3.7,0.009,689038.4,689038.4,3678,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550945,1920408.00
04/30/2017 07:15,2,0.117,ALERT,212.61,315.90,59.917,1493550903,"274151322000087","219011344069620",26.50,7.30,0,297.26,338.14,3.2,1.1,0.000,883902.3,883902.3,3740,0,0,0,L,1151911521,0,122.46,122.46,0002,7,0,0,0,0,0,0,76,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493550947,1920409.00
04/30/2017 07:30,2,0.246,ALERT,213.74,338.74,59.975,1493551804,"201051344000645","219011344069620",29.30,7.30,0,299.97,342.95,7.3,5.1,0.022,687899.6,687899.6,3678,0,0,0,L,1122011218,0,122.23,122.68,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551806,1920410.00
04/30/2017 07:30,2,0.178,ACTIVE,212.61,337.24,59.975,1493551804,"274151322000085","219011344069620",27.12,8.00,0,312.59,354.67,4.9,2.8,0.018,908700.3,908700.3,3660,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551807,1920411.00
04/30/2017 07:30,2,0.277,ALERT,213.74,340.55,59.975,1493551804,"201051344000633","219011344069620",28.05,6.70,0,297.87,344.45,7.9,5.7,0.031,674123.5,674123.5,3705,0,0,0,L,1122011218,0,122.23,122.46,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551808,1920412.00
04/30/2017 07:30,2,0.291,ALERT,213.29,338.44,60.018,1493551804,"201051344000469","219011344069620",28.15,6.30,0,298.77,343.55,8.3,6.1,0.027,677119.1,677119.1,3691,0,0,0,L,1122011218,0,121.33,122.68,0002,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551810,1920413.00
04/30/2017 07:30,2,0.279,ALERT,212.83,337.54,59.981,1493551804,"201051344000646","219011344069620",28.41,6.70,0,298.17,341.15,8.1,5.8,0.027,670636.0,670636.0,3704,0,0,0,L,1122011218,0,122.46,121.55,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551812,1920414.00
04/30/2017 07:30,2,0.203,ACTIVE,212.16,336.04,59.959,1493551804,"274151322000052","219011344069620",27.85,8.50,0,323.72,347.16,5.7,3.6,0.013,941922.5,941922.5,3669,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551813,1920415.00
04/30/2017 07:30,2,0.285,ALERT,213.06,337.84,59.970,1493551804,"201051344000585","219011344069620",29.04,7.00,0,297.87,342.35,8.4,6.2,0.031,681768.0,681768.0,3704,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551815,1920416.00
04/30/2017 07:30,2,0.281,ACTIVE,212.83,336.64,59.970,1493551804,"201051344001230","219011344069620",28.61,7.00,0,298.77,340.25,8.2,6.0,0.027,675140.6,675140.6,3696,0,0,0,L,1122011218,0,122.46,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551816,1920417.00
04/30/2017 07:30,2,0.275,ALERT,213.51,337.84,59.970,1493551804,"201051344000582","219011344069620",29.86,6.30,0,299.67,342.35,8.3,6.1,0.027,665028.5,665028.5,3695,0,0,0,L,1122011218,0,122.46,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551818,1920418.00
04/30/2017 07:30,2,0.299,ALERT,212.61,336.64,59.965,1493551804,"201051344000955","219011344069620",29.62,7.00,0,298.47,340.85,9.0,6.8,0.031,683485.3,683485.3,3705,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551819,1920419.00
04/30/2017 07:30,2,0.107,ACTIVE,212.61,336.94,59.970,1493551804,"274151322000094","219011344069620",30.06,7.00,0,297.26,406.97,3.3,1.2,0.009,769691.1,769691.1,3785,0,0,0,L,1151911521,0,121.78,122.91,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551820,1920420.00
04/30/2017 07:30,2,0.289,ALERT,213.29,338.44,59.954,1493551804,"201051344000579","219011344069620",29.66,7.00,0,300.57,343.25,8.7,6.5,0.027,694711.6,694711.6,3689,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551822,1920421.00
04/30/2017 07:30,2,0.305,ALERT,212.83,336.64,59.975,1493551804,"201051344000890","219011344069620",28.80,7.00,0,299.37,341.75,8.9,6.7,0.027,677364.7,677364.7,3706,0,0,0,L,1122011218,0,122.46,121.10,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551824,1920422.00
04/30/2017 07:30,2,0.301,ALERT,213.29,338.14,59.996,1493551804,"201051344000438","219011344069620",28.53,6.70,0,299.07,342.05,8.7,6.5,0.027,680144.8,680144.8,3697,0,0,0,L,1122011218,0,122.46,121.78,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551826,1920423.00
04/30/2017 07:30,2,0.338,ACTIVE,213.06,337.24,59.954,1493551804,"201051344000417","219011344069620",18.77,6.70,0,298.17,349.56,6.4,4.3,0.018,638180.9,638180.9,3720,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551827,1920424.00
04/30/2017 07:30,2,0.180,ACTIVE,212.61,336.94,59.954,1493551804,"274151322000083","219011344069620",27.89,8.00,0,308.69,357.68,5.1,3.0,0.018,932421.7,932421.7,3668,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551827,1920425.00
04/30/2017 07:30,2,0.191,ACTIVE,213.06,338.44,59.959,1493551804,"274151322000076","219011344069620",28.29,8.00,0,330.93,343.55,5.5,3.4,0.022,993908.0,993908.0,3669,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551828,1920426.00
04/30/2017 07:30,2,0.268,ALERT,213.29,338.74,59.965,1493551804,"201051344000868","219011344069620",28.17,6.70,0,300.57,342.95,7.7,5.5,0.027,675662.0,675662.0,3694,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551830,1920427.00
04/30/2017 07:30,2,0.182,ACTIVE,212.61,337.54,59.938,1493551804,"274151322000095","219011344069620",27.89,7.70,0,315.30,353.17,5.1,3.0,0.027,984324.0,984324.0,3666,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551831,1920428.00
04/30/2017 07:30,2,0.123,ACTIVE,213.06,302.07,59.954,1493551804,"201051344000988","219011344069620",21.47,6.30,0,297.26,303.58,2.7,0.7,0.000,613223.9,613223.9,3713,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551832,1920429.00
04/30/2017 07:30,2,0.281,ALERT,212.83,336.34,59.965,1493551804,"201051344001025","219011344069620",28.96,6.30,0,298.77,342.35,8.3,6.1,0.031,679447.6,679447.6,3706,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551834,1920430.00
04/30/2017 07:30,2,0.275,ALERT,213.29,338.14,59.944,1493551804,"201051344000458","219011344069620",28.65,8.00,0,300.27,342.35,8.0,5.8,0.022,687855.2,687855.2,3680,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551836,1920431.00
04/30/2017 07:30,2,0.268,ALERT,213.96,340.25,59.981,1493551804,"201051344000853","219011344069620",28.53,6.70,0,299.67,344.15,7.7,5.5,0.027,688354.9,688354.9,3680,0,0,0,L,1122011218,0,122.46,122.46,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551838,1920432.00
04/30/2017 07:30,2,0.279,ALERT,213.29,338.44,59.954,1493551804,"201051344000685","219011344069620",28.77,7.00,0,298.47,342.05,8.2,6.0,0.031,680309.8,680309.8,3705,0,0,0,L,1122011218,0,123.14,121.55,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551840,1920433.00
04/30/2017 07:30,2,0.268,ALERT,213.06,337.84,59.954,1493551804,"201051344000917","219011344069620",29.62,7.70,0,297.26,342.05,8.1,5.8,0.027,677037.8,677037.8,3694,0,0,0,L,1122011218,0,122.23,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551841,1920434.00
04/30/2017 07:30,2,0.266,ALERT,213.29,337.54,59.944,1493551804,"201051344001145","219011344069620",28.69,6.70,0,299.07,341.75,7.8,5.6,0.031,684883.1,684883.1,3687,0,0,0,L,1122011218,0,122.23,121.78,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551843,1920435.00
04/30/2017 07:30,2,0.297,ALERT,213.06,337.84,59.949,1493551804,"201051344000651","219011344069620",28.86,6.00,0,298.17,342.05,8.7,6.5,0.027,673311.3,673311.3,3703,0,0,0,L,1122011218,0,122.68,121.55,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551845,1920436.00
04/30/2017 07:30,2,0.164,ACTIVE,212.16,337.24,59.949,1493551804,"274151322000088","219011344069620",26.96,8.00,0,315.30,351.67,4.5,2.4,0.018,893659.3,893659.3,3675,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551846,1920437.00
04/30/2017 07:30,2,0.129,ACTIVE,213.29,338.14,59.965,1493551804,"274151322000068","219011344069620",30.30,8.50,0,296.96,407.27,4.0,1.9,0.009,770014.3,770014.3,3800,0,0,0,L,1151911521,0,122.23,122.91,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551847,1920438.00
04/30/2017 07:30,2,0.270,ACTIVE,212.83,336.04,59.949,1493551804,"201051344001135","219011344069620",29.18,6.70,0,308.69,358.58,8.0,5.8,0.031,669005.8,669005.8,3700,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551848,1920439.00
04/30/2017 07:30,2,0.283,ALERT,213.06,338.44,59.954,1493551804,"201051344000594","219011344069620",28.39,7.00,0,299.67,342.35,8.2,6.0,0.031,689810.3,689810.3,3694,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551849,1920440.00
04/30/2017 07:30,2,0.285,ALERT,213.06,336.94,59.975,1493551804,"201051344001203","219011344069620",28.41,7.00,0,299.07,342.65,8.2,6.0,0.031,677912.1,677912.1,3708,0,0,0,L,1122011218,0,122.91,121.55,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551851,1920441.00
04/30/2017 07:30,2,0.182,ACTIVE,212.16,336.64,59.938,1493551804,"274151322000054","219011344069620",26.98,9.30,0,315.30,346.26,5.0,2.9,0.022,911723.7,911723.7,3666,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551852,1920442.00
04/30/2017 07:30,2,0.254,ALERT,213.51,338.44,59.959,1493551804,"201051344000867","219011344069620",29.50,7.30,0,298.77,342.65,7.6,5.4,0.022,674589.7,674589.7,3705,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551854,1920443.00
04/30/2017 07:30,2,0.322,ALERT,212.83,336.94,59.959,1493551804,"201051344001093","219011344069620",28.86,7.30,0,298.77,342.35,9.4,7.1,0.027,676759.4,676759.4,3699,0,0,0,L,1122011218,0,122.23,121.78,0002,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551856,1920444.00
04/30/2017 07:30,2,0.201,ALERT,213.29,338.74,59.912,1493551804,"201051344000900","219011344069620",29.04,6.70,0,299.37,341.75,6.0,3.8,0.027,696009.2,696009.2,3681,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551857,1920445.00
04/30/2017 07:30,2,0.275,ALERT,213.51,339.04,59.949,1493551804,"201051344000648","219011344069620",29.08,6.30,0,299.37,343.55,8.2,6.0,0.027,685319.6,685319.6,3682,0,0,0,L,1122011218,0,121.55,122.68,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551859,1920446.00
04/30/2017 07:30,2,0.271,ALERT,213.51,338.44,59.944,1493551804,"201051344000569","219011344069620",28.67,7.00,0,300.27,342.65,7.9,5.7,0.022,698332.4,698332.4,3672,0,0,0,L,1122011218,0,121.55,122.46,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551861,1920447.00
04/30/2017 07:30,2,0.264,ALERT,213.51,338.14,59.949,1493551804,"201051344000983","219011344069620",29.12,7.00,0,299.97,342.35,7.8,5.6,0.027,688798.4,688798.4,3683,0,0,0,L,1122011218,0,122.01,122.23,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551863,1920448.00
04/30/2017 07:30,2,0.256,ALERT,213.51,339.04,59.954,1493551804,"201051344001158","219011344069620",28.61,6.30,0,299.37,342.35,7.5,5.3,0.027,674404.8,674404.8,3694,0,0,0,L,1122011218,0,121.78,122.23,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551865,1920449.00
04/30/2017 07:30,2,0.275,ALERT,213.96,339.65,59.944,1493551804,"201051344000576","219011344069620",29.42,6.70,0,299.97,344.15,8.2,6.0,0.022,689039.6,689039.6,3679,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551867,1920450.00
04/30/2017 07:30,2,0.189,ALERT,212.61,337.54,59.938,1493551804,"274151322000087","219011344069620",27.04,9.30,0,296.96,343.85,5.2,3.1,0.018,883902.8,883902.8,3742,0,0,0,L,1151911521,0,122.23,122.46,0002,8,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493551869,1920451.00
04/30/2017 07:45,2,0.340,ACTIVE,213.74,339.34,59.996,1493552704,"201051344000645","219011344069620",29.64,7.70,0,333.93,344.76,10.2,8.0,0.049,687901.2,687901.2,3680,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552705,1920452.00
04/30/2017 07:45,2,0.270,ACTIVE,212.61,337.84,59.965,1493552704,"274151322000085","219011344069620",27.59,8.50,0,334.24,341.15,7.6,5.4,0.035,908701.3,908701.3,3661,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552706,1920453.00
04/30/2017 07:45,2,0.367,ACTIVE,213.96,341.15,60.002,1493552704,"201051344000633","219011344069620",28.51,6.70,0,332.73,346.86,10.6,8.3,0.049,674125.2,674125.2,3707,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552707,1920454.00
