ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 07:45,2,0.361,ACTIVE,213.74,339.04,59.970,1493552704,"201051344000469","219011344069620",30.04,6.30,0,331.23,343.85,11.1,8.8,0.053,677120.9,677120.9,3693,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552708,1920455.00
04/30/2017 07:45,2,0.381,ACTIVE,213.06,339.04,59.981,1493552704,"201051344000646","219011344069620",29.40,7.00,0,331.23,343.55,11.3,9.0,0.057,670637.8,670637.8,3706,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552709,1920456.00
04/30/2017 07:45,2,0.303,ACTIVE,212.38,338.74,60.012,1493552704,"274151322000052","219011344069620",27.81,8.50,0,332.43,341.75,8.5,6.3,0.044,941923.7,941923.7,3670,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552710,1920457.00
04/30/2017 07:45,2,0.396,ACTIVE,213.51,340.25,60.012,1493552704,"201051344000585","219011344069620",29.46,7.30,0,331.83,344.76,11.9,9.5,0.062,681769.9,681769.9,3706,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552710,1920458.00
04/30/2017 07:45,2,0.379,ACTIVE,213.29,338.74,59.975,1493552704,"201051344001230","219011344069620",28.82,7.00,0,330.93,342.35,11.1,8.8,0.057,675142.4,675142.4,3697,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552711,1920459.00
04/30/2017 07:45,2,0.389,ACTIVE,213.74,339.95,59.996,1493552704,"201051344000582","219011344069620",29.40,6.70,0,332.13,344.15,11.6,9.3,0.053,665030.4,665030.4,3697,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552712,1920460.00
04/30/2017 07:45,2,0.414,ACTIVE,213.06,338.74,59.981,1493552704,"201051344000955","219011344069620",29.20,7.00,0,330.93,342.95,12.3,9.9,0.057,683487.3,683487.3,3707,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552713,1920461.00
04/30/2017 07:45,2,0.180,ACTIVE,212.61,337.24,59.975,1493552704,"274151322000094","219011344069620",26.00,7.70,0,334.54,371.51,4.7,2.6,0.022,769691.6,769691.6,3786,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552714,1920462.00
04/30/2017 07:45,2,0.385,ACTIVE,213.29,338.74,59.981,1493552704,"201051344000579","219011344069620",29.38,7.00,0,333.33,344.15,11.5,9.2,0.053,694713.5,694713.5,3691,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552715,1920463.00
04/30/2017 07:45,2,0.408,ACTIVE,213.06,338.44,59.981,1493552704,"201051344000890","219011344069620",29.66,7.30,0,331.53,343.55,12.3,10.0,0.062,677366.7,677366.7,3708,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552716,1920464.00
04/30/2017 07:45,2,0.396,ACTIVE,213.51,339.34,59.981,1493552704,"201051344000438","219011344069620",29.98,6.70,0,331.83,343.55,12.1,9.8,0.062,680146.8,680146.8,3699,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552717,1920465.00
04/30/2017 07:45,2,0.434,ACTIVE,213.51,338.44,59.981,1493552704,"201051344000417","219011344069620",19.74,6.70,0,330.03,344.15,8.7,6.5,0.035,638182.2,638182.2,3721,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552718,1920466.00
04/30/2017 07:45,2,0.271,ACTIVE,212.61,339.04,59.949,1493552704,"274151322000083","219011344069620",28.51,8.50,0,333.93,341.75,7.9,5.7,0.040,932422.7,932422.7,3669,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552719,1920467.00
04/30/2017 07:45,2,0.291,ACTIVE,213.06,338.74,59.981,1493552704,"274151322000076","219011344069620",28.82,8.50,0,335.14,342.05,8.5,6.3,0.049,993909.2,993909.2,3670,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552720,1920468.00
04/30/2017 07:45,2,0.357,ACTIVE,213.29,339.04,59.975,1493552704,"201051344000868","219011344069620",29.10,7.00,0,333.63,343.55,10.5,8.2,0.049,675663.7,675663.7,3696,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552721,1920469.00
04/30/2017 07:45,2,0.289,ACTIVE,212.61,337.84,59.970,1493552704,"274151322000095","219011344069620",27.73,8.00,0,333.93,341.15,8.1,5.9,0.044,984325.1,984325.1,3667,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552721,1920470.00
04/30/2017 07:45,2,0.127,ACTIVE,213.06,302.37,59.986,1493552704,"201051344000988","219011344069620",22.03,6.00,0,297.87,304.48,2.9,0.8,0.000,613224.1,613224.1,3714,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552722,1920471.00
04/30/2017 07:45,2,0.389,ACTIVE,213.06,337.84,59.970,1493552704,"201051344001025","219011344069620",29.46,6.70,0,331.53,343.85,11.7,9.3,0.057,679449.5,679449.5,3708,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552723,1920472.00
04/30/2017 07:45,2,0.361,ACTIVE,213.29,338.74,59.991,1493552704,"201051344000458","219011344069620",29.58,8.00,0,332.73,344.76,10.9,8.6,0.053,687856.9,687856.9,3682,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552724,1920473.00
04/30/2017 07:45,2,0.344,ACTIVE,213.96,341.15,59.986,1493552704,"201051344000853","219011344069620",29.98,7.00,0,335.14,345.36,10.5,8.2,0.049,688356.6,688356.6,3682,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552725,1920474.00
04/30/2017 07:45,2,0.385,ACTIVE,213.74,340.25,59.981,1493552704,"201051344000685","219011344069620",29.38,7.00,0,331.53,344.45,11.5,9.2,0.057,680311.6,680311.6,3707,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552726,1920475.00
04/30/2017 07:45,2,0.377,ACTIVE,213.51,339.95,59.965,1493552704,"201051344000917","219011344069620",29.44,8.00,0,330.63,344.76,11.3,9.0,0.057,677039.6,677039.6,3696,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552727,1920476.00
04/30/2017 07:45,2,0.371,ACTIVE,213.51,339.65,60.007,1493552704,"201051344001145","219011344069620",29.30,6.70,0,332.43,344.15,11.0,8.7,0.057,684884.8,684884.8,3689,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552728,1920477.00
04/30/2017 07:45,2,0.406,ACTIVE,213.29,339.34,59.986,1493552704,"201051344000651","219011344069620",28.55,6.30,0,332.13,344.45,11.8,9.5,0.062,673313.2,673313.2,3705,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552729,1920478.00
04/30/2017 07:45,2,0.256,ACTIVE,212.16,336.94,59.996,1493552704,"274151322000088","219011344069620",27.69,8.50,0,333.33,341.45,7.2,5.0,0.035,893660.2,893660.2,3676,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552729,1920479.00
04/30/2017 07:45,2,0.193,ACTIVE,213.29,380.52,59.986,1493552704,"274151322000068","219011344069620",35.78,9.00,0,334.84,384.13,7.0,4.8,0.022,770015.1,770015.1,3801,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552731,1920480.00
04/30/2017 07:45,2,0.383,ACTIVE,212.83,338.14,59.970,1493552704,"201051344001135","219011344069620",29.36,7.00,0,331.23,343.25,11.4,9.1,0.062,669007.6,669007.6,3701,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552732,1920481.00
04/30/2017 07:45,2,0.369,ACTIVE,213.06,338.74,59.991,1493552704,"201051344000594","219011344069620",29.34,7.00,0,332.13,343.85,11.0,8.7,0.057,689812.1,689812.1,3696,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552732,1920482.00
04/30/2017 07:45,2,0.383,ACTIVE,213.51,338.74,59.986,1493552704,"201051344001203","219011344069620",29.44,7.00,0,332.43,344.45,11.4,9.1,0.057,677913.9,677913.9,3710,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552733,1920483.00
04/30/2017 07:45,2,0.273,ACTIVE,212.61,337.84,59.996,1493552704,"274151322000054","219011344069620",27.77,9.30,0,333.33,341.15,7.7,5.5,0.035,911724.7,911724.7,3667,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552734,1920484.00
04/30/2017 07:45,2,0.352,ACTIVE,213.51,338.74,59.986,1493552704,"201051344000867","219011344069620",29.52,7.70,0,333.33,344.15,10.6,8.3,0.049,674591.3,674591.3,3707,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552735,1920485.00
04/30/2017 07:45,2,0.424,ACTIVE,213.29,339.34,59.970,1493552704,"201051344001093","219011344069620",29.34,7.70,0,331.53,344.15,12.7,10.3,0.044,676761.5,676761.5,3701,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552736,1920486.00
04/30/2017 07:45,2,0.297,ACTIVE,213.29,339.95,60.002,1493552704,"201051344000900","219011344069620",29.08,7.00,0,332.43,344.76,8.8,6.5,0.044,696010.4,696010.4,3683,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552737,1920487.00
04/30/2017 07:45,2,0.367,ACTIVE,213.51,339.65,59.986,1493552704,"201051344000648","219011344069620",29.18,6.30,0,333.93,344.76,10.9,8.6,0.049,685321.3,685321.3,3684,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552738,1920488.00
04/30/2017 07:45,2,0.361,ACTIVE,213.51,339.34,59.991,1493552704,"201051344000569","219011344069620",29.42,7.30,0,333.33,344.15,10.8,8.5,0.049,698334.1,698334.1,3674,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552739,1920489.00
04/30/2017 07:45,2,0.357,ACTIVE,213.51,339.04,59.996,1493552704,"201051344000983","219011344069620",29.20,7.30,0,332.73,343.55,10.6,8.3,0.053,688800.1,688800.1,3685,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552740,1920490.00
04/30/2017 07:45,2,0.344,ACTIVE,213.51,339.65,59.991,1493552704,"201051344001158","219011344069620",29.16,6.30,0,332.43,344.45,10.2,7.9,0.053,674406.4,674406.4,3696,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552741,1920491.00
04/30/2017 07:45,2,0.367,ACTIVE,213.96,340.55,59.986,1493552704,"201051344000576","219011344069620",29.32,7.00,0,333.63,345.06,10.9,8.6,0.049,689041.3,689041.3,3681,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552742,1920492.00
04/30/2017 07:45,2,0.283,ACTIVE,212.83,337.84,59.996,1493552704,"274151322000087","219011344069620",27.65,10.30,0,333.63,341.45,7.9,5.7,0.035,883903.9,883903.9,3744,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493552743,1920493.00
04/30/2017 08:00,2,0.527,ACTIVE,213.51,340.55,59.954,1493553604,"201051344000645","219011344069620",30.12,8.00,0,335.44,347.16,16.1,13.6,0.097,687903.8,687903.8,3681,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553605,1920494.00
04/30/2017 08:00,2,0.443,ACTIVE,212.16,338.44,59.954,1493553604,"274151322000085","219011344069620",29.12,9.00,0,333.93,344.15,13.1,10.7,0.075,908703.2,908703.2,3662,0,0,0,L,1151911521,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553606,1920495.00
04/30/2017 08:00,2,0.549,ACTIVE,213.74,342.05,59.949,1493553604,"201051344000633","219011344069620",29.78,7.00,0,332.43,349.56,16.6,14.0,0.102,674127.9,674127.9,3708,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553607,1920496.00
04/30/2017 08:00,2,0.566,ACTIVE,213.29,340.25,59.959,1493553604,"201051344000469","219011344069620",29.42,6.30,0,331.53,346.56,16.9,14.4,0.102,677123.7,677123.7,3694,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553608,1920497.00
04/30/2017 08:00,2,0.572,ACTIVE,213.06,341.45,59.975,1493553604,"201051344000646","219011344069620",29.62,7.00,0,331.83,348.36,17.2,14.7,0.115,670640.7,670640.7,3707,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553609,1920498.00
04/30/2017 08:00,2,0.479,ACTIVE,211.93,337.24,59.922,1493553604,"274151322000052","219011344069620",29.42,9.00,0,333.33,344.15,14.2,11.8,0.084,941925.9,941925.9,3671,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553610,1920499.00
04/30/2017 08:00,2,0.580,ACTIVE,213.51,342.05,59.965,1493553604,"201051344000585","219011344069620",30.45,7.30,0,333.03,348.66,17.9,15.4,0.115,681772.9,681772.9,3707,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553611,1920500.00
04/30/2017 08:00,2,0.553,ACTIVE,213.29,340.25,59.954,1493553604,"201051344001230","219011344069620",30.55,7.30,0,331.83,348.06,17.1,14.6,0.110,675145.2,675145.2,3698,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553612,1920501.00
04/30/2017 08:00,2,0.576,ACTIVE,213.96,342.35,59.954,1493553604,"201051344000582","219011344069620",30.04,7.00,0,333.33,348.66,17.6,15.1,0.110,665033.3,665033.3,3698,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553613,1920502.00
04/30/2017 08:00,2,0.588,ACTIVE,213.06,340.85,59.959,1493553604,"201051344000955","219011344069620",30.73,7.30,0,331.83,349.86,18.3,15.8,0.110,683490.4,683490.4,3708,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553614,1920503.00
04/30/2017 08:00,2,0.297,ACTIVE,211.93,415.39,59.959,1493553604,"274151322000094","219011344069620",39.28,9.30,0,335.44,436.43,11.8,9.5,0.057,769693.2,769693.2,3787,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553614,1920504.00
04/30/2017 08:00,2,0.568,ACTIVE,213.06,339.65,59.944,1493553604,"201051344000579","219011344069620",30.34,7.30,0,333.33,347.46,17.5,14.9,0.102,694716.4,694716.4,3692,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553615,1920505.00
04/30/2017 08:00,2,0.594,ACTIVE,213.29,340.85,59.959,1493553604,"201051344000890","219011344069620",30.61,7.30,0,331.53,348.06,18.5,15.9,0.110,677369.8,677369.8,3709,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553616,1920506.00
04/30/2017 08:00,2,0.590,ACTIVE,213.51,341.45,59.954,1493553604,"201051344000438","219011344069620",30.38,7.00,0,333.93,348.66,18.2,15.6,0.110,680149.9,680149.9,3700,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553617,1920507.00
04/30/2017 08:00,2,0.615,ACTIVE,213.51,340.25,59.975,1493553604,"201051344000417","219011344069620",19.64,6.70,0,332.13,345.36,12.3,9.9,0.066,638184.2,638184.2,3722,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553618,1920508.00
04/30/2017 08:00,2,0.459,ACTIVE,211.93,339.04,59.954,1493553604,"274151322000083","219011344069620",29.08,9.30,0,333.63,344.15,13.6,11.2,0.088,932424.7,932424.7,3670,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553619,1920509.00
04/30/2017 08:00,2,0.484,ACTIVE,212.61,340.25,59.949,1493553604,"274151322000076","219011344069620",30.06,9.00,0,334.24,345.06,14.8,12.4,0.093,993911.4,993911.4,3671,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553620,1920510.00
04/30/2017 08:00,2,0.533,ACTIVE,213.06,339.34,59.949,1493553604,"201051344000868","219011344069620",30.32,7.00,0,332.73,346.86,16.4,13.9,0.102,675666.4,675666.4,3697,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553621,1920511.00
04/30/2017 08:00,2,0.469,ACTIVE,211.93,338.44,59.944,1493553604,"274151322000095","219011344069620",29.96,9.00,0,333.63,343.85,14.3,11.9,0.088,984327.2,984327.2,3668,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553622,1920512.00
04/30/2017 08:00,2,0.131,ACTIVE,212.83,301.17,59.933,1493553604,"201051344000988","219011344069620",22.64,6.30,0,297.87,304.78,3.0,1.0,0.000,613224.3,613224.3,3715,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553623,1920513.00
04/30/2017 08:00,2,0.578,ACTIVE,213.29,340.25,59.959,1493553604,"201051344001025","219011344069620",30.38,7.00,0,332.13,348.66,17.8,15.3,0.115,679452.4,679452.4,3709,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553623,1920514.00
04/30/2017 08:00,2,0.553,ACTIVE,213.06,339.95,59.949,1493553604,"201051344000458","219011344069620",29.90,8.50,0,333.63,346.56,16.7,14.2,0.106,687859.7,687859.7,3683,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553624,1920515.00
04/30/2017 08:00,2,0.541,ACTIVE,213.51,341.45,59.949,1493553604,"201051344000853","219011344069620",30.20,7.00,0,335.14,348.36,16.6,14.1,0.097,688359.3,688359.3,3683,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553625,1920516.00
04/30/2017 08:00,2,0.570,ACTIVE,213.51,342.35,59.954,1493553604,"201051344000685","219011344069620",30.30,7.30,0,333.03,349.26,17.5,15.0,0.119,680314.5,680314.5,3708,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553626,1920517.00
04/30/2017 08:00,2,0.562,ACTIVE,213.51,342.05,59.959,1493553604,"201051344000917","219011344069620",30.38,8.50,0,332.73,348.66,17.3,14.8,0.115,677042.5,677042.5,3697,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553627,1920518.00
04/30/2017 08:00,2,0.555,ACTIVE,213.51,341.75,59.959,1493553604,"201051344001145","219011344069620",30.45,7.00,0,333.93,349.26,17.2,14.6,0.110,684887.6,684887.6,3690,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553628,1920519.00
04/30/2017 08:00,2,0.600,ACTIVE,213.29,341.45,59.959,1493553604,"201051344000651","219011344069620",29.58,6.30,0,333.63,348.66,18.0,15.4,0.115,673316.3,673316.3,3706,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553629,1920520.00
04/30/2017 08:00,2,0.451,ACTIVE,211.70,337.54,59.954,1493553604,"274151322000088","219011344069620",27.77,9.00,0,333.33,343.55,12.7,10.3,0.066,893662.0,893662.0,3677,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553630,1920521.00
04/30/2017 08:00,2,0.314,ACTIVE,212.61,423.50,59.970,1493553604,"274151322000068","219011344069620",40.06,10.70,0,336.04,435.83,12.7,10.3,0.066,770016.9,770016.9,3802,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553631,1920522.00
04/30/2017 08:00,2,0.568,ACTIVE,213.06,340.55,59.975,1493553604,"201051344001135","219011344069620",30.34,7.00,0,332.43,348.06,17.5,15.0,0.115,669010.5,669010.5,3702,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553632,1920523.00
04/30/2017 08:00,2,0.566,ACTIVE,212.83,339.95,59.954,1493553604,"201051344000594","219011344069620",29.70,7.30,0,331.83,347.16,17.1,14.6,0.106,689814.9,689814.9,3697,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553633,1920524.00
04/30/2017 08:00,2,0.564,ACTIVE,213.51,340.85,59.965,1493553604,"201051344001203","219011344069620",30.67,7.30,0,333.63,349.26,17.6,15.1,0.115,677916.9,677916.9,3711,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553634,1920525.00
04/30/2017 08:00,2,0.461,ACTIVE,211.93,340.55,59.954,1493553604,"274151322000054","219011344069620",28.73,9.30,0,333.33,343.55,13.4,11.0,0.071,911726.6,911726.6,3668,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553635,1920526.00
04/30/2017 08:00,2,0.537,ACTIVE,213.29,339.65,59.981,1493553604,"201051344000867","219011344069620",30.18,8.00,0,332.73,347.16,16.5,14.0,0.097,674594.0,674594.0,3708,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553636,1920527.00
04/30/2017 08:00,2,0.609,ACTIVE,213.29,341.75,59.928,1493553604,"201051344001093","219011344069620",30.24,8.00,0,333.63,348.96,18.7,16.1,0.106,676764.7,676764.7,3702,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553637,1920528.00
04/30/2017 08:00,2,0.492,ACTIVE,213.06,340.55,59.959,1493553604,"201051344000900","219011344069620",29.74,7.00,0,332.43,346.56,14.8,12.4,0.106,696012.7,696012.7,3684,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553637,1920529.00
04/30/2017 08:00,2,0.551,ACTIVE,213.06,339.95,59.965,1493553604,"201051344000648","219011344069620",30.26,6.70,0,333.63,347.16,16.9,14.4,0.102,685324.1,685324.1,3685,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553638,1920530.00
04/30/2017 08:00,2,0.547,ACTIVE,213.06,339.65,59.954,1493553604,"201051344000569","219011344069620",30.40,7.30,0,333.63,347.16,16.8,14.3,0.106,698336.9,698336.9,3675,0,0,0,L,1122011218,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553639,1920531.00
04/30/2017 08:00,2,0.537,ACTIVE,213.06,339.65,59.944,1493553604,"201051344000983","219011344069620",30.36,7.30,0,332.73,346.86,16.6,14.1,0.110,688802.8,688802.8,3686,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553640,1920532.00
04/30/2017 08:00,2,0.531,ACTIVE,213.06,340.25,59.959,1493553604,"201051344001158","219011344069620",30.08,6.70,0,332.43,346.86,16.2,13.7,0.110,674409.0,674409.0,3697,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553641,1920533.00
04/30/2017 08:00,2,0.549,ACTIVE,213.51,341.45,59.938,1493553604,"201051344000576","219011344069620",30.40,7.00,0,333.93,348.06,16.9,14.4,0.097,689044.1,689044.1,3682,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553642,1920534.00
04/30/2017 08:00,2,0.463,ACTIVE,212.16,339.04,59.970,1493553604,"274151322000087","219011344069620",28.78,11.00,0,333.93,344.15,13.5,11.1,0.066,883905.9,883905.9,3745,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493553643,1920535.00
04/30/2017 08:15,2,0.924,ACTIVE,213.96,345.36,59.981,1493554504,"201051344000645","219011344069620",30.75,8.00,0,333.33,356.48,28.8,25.9,0.212,687908.5,687908.5,3682,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554505,1920536.00
04/30/2017 08:15,2,0.842,ACTIVE,212.38,340.25,60.002,1493554504,"274151322000085","219011344069620",29.76,9.30,0,331.23,350.17,25.4,22.6,0.155,908707.2,908707.2,3663,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554506,1920537.00
04/30/2017 08:15,2,0.930,ACTIVE,213.96,346.56,59.981,1493554504,"201051344000633","219011344069620",30.99,7.30,0,332.73,357.98,29.2,26.3,0.217,674132.8,674132.8,3709,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554506,1920538.00
04/30/2017 08:15,2,0.943,ACTIVE,213.74,345.36,59.981,1493554504,"201051344000469","219011344069620",31.15,6.70,0,331.83,358.28,29.8,26.8,0.225,677128.7,677128.7,3695,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554507,1920539.00
04/30/2017 08:15,2,0.975,ACTIVE,213.29,346.26,59.975,1493554504,"201051344000646","219011344069620",30.83,7.30,0,332.13,358.28,30.4,27.4,0.234,670645.8,670645.8,3708,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554508,1920540.00
04/30/2017 08:15,2,0.879,ACTIVE,211.70,342.95,59.996,1493554504,"274151322000052","219011344069620",30.24,9.30,0,330.33,350.77,26.9,24.1,0.181,941930.2,941930.2,3672,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554509,1920541.00
04/30/2017 08:15,2,0.996,ACTIVE,213.74,346.56,59.981,1493554504,"201051344000585","219011344069620",30.81,7.30,0,333.63,358.58,31.1,28.1,0.230,681778.2,681778.2,3708,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554510,1920542.00
04/30/2017 08:15,2,0.977,ACTIVE,213.29,345.36,59.970,1493554504,"201051344001230","219011344069620",30.87,7.70,0,332.13,357.08,30.5,27.5,0.234,675150.3,675150.3,3699,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554511,1920543.00
04/30/2017 08:15,2,0.977,ACTIVE,213.96,346.26,59.954,1493554504,"201051344000582","219011344069620",30.95,7.30,0,333.33,358.88,30.6,27.6,0.230,665038.5,665038.5,3699,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554512,1920544.00
04/30/2017 08:15,2,1.012,ACTIVE,213.06,345.36,59.965,1493554504,"201051344000955","219011344069620",31.17,7.30,0,332.13,360.38,32.0,28.9,0.239,683495.8,683495.8,3709,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554513,1920545.00
04/30/2017 08:15,2,0.564,ACTIVE,212.16,431.62,59.975,1493554504,"274151322000094","219011344069620",40.61,10.30,0,334.84,445.45,23.1,20.4,0.146,769696.8,769696.8,3788,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554514,1920546.00
04/30/2017 08:15,2,0.969,ACTIVE,213.51,345.36,59.975,1493554504,"201051344000579","219011344069620",31.05,7.70,0,332.13,358.28,30.5,27.5,0.225,694721.5,694721.5,3693,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554515,1920547.00
04/30/2017 08:15,2,1.012,ACTIVE,213.29,346.56,59.938,1493554504,"201051344000890","219011344069620",31.47,7.70,0,332.13,358.88,32.3,29.2,0.230,677375.3,677375.3,3710,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554516,1920548.00
04/30/2017 08:15,2,1.002,ACTIVE,213.74,346.56,59.981,1493554504,"201051344000438","219011344069620",31.43,7.00,0,332.73,362.19,31.9,28.9,0.239,680155.2,680155.2,3701,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554517,1920549.00
04/30/2017 08:15,2,1.023,ACTIVE,213.74,343.55,59.981,1493554504,"201051344000417","219011344069620",20.30,7.00,0,333.03,351.97,21.1,18.4,0.155,638187.6,638187.6,3723,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554518,1920550.00
04/30/2017 08:15,2,0.852,ACTIVE,211.93,344.45,59.970,1493554504,"274151322000083","219011344069620",30.30,9.70,0,331.83,350.77,26.1,23.3,0.172,932428.8,932428.8,3671,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554519,1920551.00
04/30/2017 08:15,2,0.924,ACTIVE,212.61,347.16,59.965,1493554504,"274151322000076","219011344069620",30.91,9.30,0,331.83,352.27,29.0,26.1,0.194,993916.0,993916.0,3672,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554519,1920552.00
04/30/2017 08:15,2,0.961,ACTIVE,213.29,344.45,59.975,1493554504,"201051344000868","219011344069620",30.49,7.30,0,331.83,356.78,29.7,26.7,0.225,675671.3,675671.3,3698,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554520,1920553.00
04/30/2017 08:15,2,0.895,ACTIVE,212.16,344.45,59.981,1493554504,"274151322000095","219011344069620",30.91,9.00,0,330.33,351.07,28.0,25.1,0.181,984331.7,984331.7,3669,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554521,1920554.00
04/30/2017 08:15,2,0.943,ACTIVE,213.29,343.55,59.981,1493554504,"201051344000988","219011344069620",20.08,7.00,0,297.26,359.48,19.2,16.6,0.141,613225.9,613225.9,3716,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554522,1920555.00
04/30/2017 08:15,2,1.000,ACTIVE,213.29,345.06,59.981,1493554504,"201051344001025","219011344069620",31.13,7.00,0,332.73,358.58,31.6,28.6,0.239,679457.7,679457.7,3710,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554523,1920556.00
04/30/2017 08:15,2,0.939,ACTIVE,213.29,344.76,59.949,1493554504,"201051344000458","219011344069620",30.91,9.00,0,331.83,356.78,29.5,26.5,0.221,687864.6,687864.6,3684,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554524,1920557.00
04/30/2017 08:15,2,0.938,ACTIVE,214.19,345.96,59.986,1493554504,"201051344000853","219011344069620",31.07,7.30,0,333.33,357.98,29.5,26.6,0.221,688364.2,688364.2,3684,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554525,1920558.00
04/30/2017 08:15,2,0.990,ACTIVE,213.74,347.16,59.981,1493554504,"201051344000685","219011344069620",30.89,7.30,0,333.03,359.18,31.0,28.0,0.243,680319.7,680319.7,3709,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554526,1920559.00
04/30/2017 08:15,2,0.975,ACTIVE,213.51,346.56,59.986,1493554504,"201051344000917","219011344069620",30.99,8.50,0,333.03,358.88,30.6,27.6,0.234,677047.6,677047.6,3698,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554527,1920560.00
04/30/2017 08:15,2,0.973,ACTIVE,213.51,346.56,59.975,1493554504,"201051344001145","219011344069620",31.11,7.00,0,333.63,359.78,30.6,27.6,0.230,684892.7,684892.7,3691,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554528,1920561.00
04/30/2017 08:15,2,1.000,ACTIVE,213.51,346.26,59.981,1493554504,"201051344000651","219011344069620",31.27,6.70,0,333.93,358.58,31.7,28.7,0.234,673321.6,673321.6,3707,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554528,1920562.00
04/30/2017 08:15,2,0.848,ACTIVE,211.70,343.85,59.965,1493554504,"274151322000088","219011344069620",29.70,9.00,0,330.93,350.77,25.5,22.7,0.164,893666.0,893666.0,3678,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554529,1920563.00
04/30/2017 08:15,2,0.596,ACTIVE,212.83,432.22,59.970,1493554504,"274151322000068","219011344069620",40.55,11.30,0,335.74,450.26,24.5,21.7,0.150,770020.7,770020.7,3803,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554530,1920564.00
04/30/2017 08:15,2,0.988,ACTIVE,213.29,345.36,59.981,1493554504,"201051344001135","219011344069620",31.13,7.30,0,333.03,358.58,31.2,28.2,0.234,669015.7,669015.7,3703,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554531,1920565.00
04/30/2017 08:15,2,0.955,ACTIVE,213.06,345.36,59.970,1493554504,"201051344000594","219011344069620",31.27,7.30,0,330.63,356.78,30.3,27.3,0.230,689819.9,689819.9,3698,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554532,1920566.00
04/30/2017 08:15,2,1.014,ACTIVE,213.74,345.96,59.981,1493554504,"201051344001203","219011344069620",30.65,7.70,0,333.33,360.08,31.5,28.5,0.243,677922.1,677922.1,3712,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554533,1920567.00
04/30/2017 08:15,2,0.859,ACTIVE,211.93,343.85,59.975,1493554504,"274151322000054","219011344069620",30.24,9.70,0,330.93,351.07,26.3,23.5,0.172,911730.8,911730.8,3669,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554534,1920568.00
04/30/2017 08:15,2,0.955,ACTIVE,213.51,344.45,59.986,1493554504,"201051344000867","219011344069620",30.75,8.00,0,332.13,356.48,29.8,26.8,0.225,674598.9,674598.9,3709,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554535,1920569.00
04/30/2017 08:15,2,1.057,ACTIVE,213.51,347.46,59.975,1493554504,"201051344001093","219011344069620",30.49,8.00,0,333.03,359.78,32.7,29.6,0.234,676770.3,676770.3,3703,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554536,1920570.00
04/30/2017 08:15,2,0.912,ACTIVE,213.51,345.36,59.981,1493554504,"201051344000900","219011344069620",30.73,7.30,0,331.23,356.78,28.4,25.5,0.221,696017.3,696017.3,3685,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554537,1920571.00
04/30/2017 08:15,2,0.945,ACTIVE,213.51,345.06,59.986,1493554504,"201051344000648","219011344069620",31.25,7.00,0,333.03,357.08,29.9,26.9,0.221,685329.1,685329.1,3686,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554538,1920572.00
04/30/2017 08:15,2,0.951,ACTIVE,213.51,344.76,59.933,1493554504,"201051344000569","219011344069620",31.03,7.70,0,331.53,357.08,30.0,27.0,0.221,698341.8,698341.8,3676,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554539,1920573.00
04/30/2017 08:15,2,0.941,ACTIVE,213.51,345.06,60.002,1493554504,"201051344000983","219011344069620",31.01,7.70,0,331.83,358.28,29.6,26.6,0.230,688807.7,688807.7,3687,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554540,1920574.00
04/30/2017 08:15,2,0.943,ACTIVE,213.51,345.36,60.002,1493554504,"201051344001158","219011344069620",30.93,6.70,0,332.43,357.68,29.6,26.6,0.230,674413.9,674413.9,3698,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554541,1920575.00
04/30/2017 08:15,2,0.939,ACTIVE,213.74,346.26,59.981,1493554504,"201051344000576","219011344069620",31.33,7.30,0,332.13,357.68,29.9,26.9,0.221,689049.0,689049.0,3683,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554542,1920576.00
04/30/2017 08:15,2,0.865,ACTIVE,211.93,345.36,59.975,1493554504,"274151322000087","219011344069620",29.86,11.70,0,330.03,350.47,26.1,23.3,0.155,883910.0,883910.0,3746,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493554543,1920577.00
04/30/2017 08:30,2,1.244,ACTIVE,214.41,349.26,59.954,1493555403,"201051344000645","219011344069620",31.15,9.00,0,333.33,375.11,39.4,36.1,0.305,687917.3,687917.3,3683,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555404,1920578.00
04/30/2017 08:30,2,1.162,ACTIVE,212.38,343.85,59.944,1493555403,"274151322000085","219011344069620",30.04,10.00,0,333.63,362.19,35.3,32.2,0.239,908715.1,908715.1,3664,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555405,1920579.00
04/30/2017 08:30,2,1.273,ACTIVE,214.41,350.47,59.996,1493555403,"201051344000633","219011344069620",30.71,7.70,0,333.93,375.41,39.6,36.3,0.318,674141.7,674141.7,3710,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555406,1920580.00
04/30/2017 08:30,2,1.293,ACTIVE,214.19,349.26,59.949,1493555403,"201051344000469","219011344069620",30.67,7.00,0,333.03,375.71,40.2,36.8,0.323,677137.7,677137.7,3696,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555407,1920581.00
04/30/2017 08:30,2,1.299,ACTIVE,213.51,349.26,59.970,1493555403,"201051344000646","219011344069620",31.07,7.70,0,333.03,376.92,40.8,37.5,0.331,670655.0,670655.0,3709,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555408,1920582.00
04/30/2017 08:30,2,1.199,ACTIVE,212.16,347.46,59.944,1493555403,"274151322000052","219011344069620",30.59,10.00,0,333.03,363.09,37.1,33.9,0.247,941938.4,941938.4,3673,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555409,1920583.00
04/30/2017 08:30,2,1.299,ACTIVE,213.51,348.36,59.949,1493555403,"201051344001230","219011344069620",31.11,8.50,0,332.73,378.12,40.9,37.6,0.327,675159.5,675159.5,3700,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555411,1920584.00
04/30/2017 08:30,2,1.316,ACTIVE,214.19,349.56,59.949,1493555403,"201051344000582","219011344069620",30.67,7.70,0,334.54,376.92,41.0,37.6,0.314,665047.7,665047.7,3700,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555412,1920585.00
04/30/2017 08:30,2,1.344,ACTIVE,213.06,347.76,59.949,1493555403,"201051344000955","219011344069620",31.21,8.00,0,333.33,379.32,42.5,39.1,0.336,683505.5,683505.5,3710,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555413,1920586.00
04/30/2017 08:30,2,0.803,ACTIVE,212.16,423.50,59.944,1493555403,"274151322000094","219011344069620",40.00,11.30,0,330.93,466.19,32.6,29.6,0.212,769704.0,769704.0,3789,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555413,1920587.00
04/30/2017 08:30,2,1.285,ACTIVE,214.19,349.26,59.944,1493555403,"201051344000579","219011344069620",31.31,8.00,0,333.93,379.62,40.8,37.4,0.318,694730.6,694730.6,3694,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555415,1920588.00
04/30/2017 08:30,2,1.357,ACTIVE,213.29,348.06,59.944,1493555403,"201051344000890","219011344069620",31.09,8.50,0,334.24,378.12,42.8,39.4,0.323,677385.0,677385.0,3711,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555416,1920589.00
04/30/2017 08:30,2,1.328,ACTIVE,213.74,350.17,59.944,1493555403,"201051344000438","219011344069620",31.47,7.70,0,334.84,381.42,42.4,39.0,0.331,680164.8,680164.8,3702,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555416,1920590.00
04/30/2017 08:30,2,1.365,ACTIVE,213.74,345.36,59.949,1493555403,"201051344000417","219011344069620",20.12,7.70,0,333.93,364.29,27.9,25.0,0.212,638193.7,638193.7,3724,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555417,1920591.00
04/30/2017 08:30,2,1.178,ACTIVE,212.38,342.05,59.933,1493555403,"274151322000083","219011344069620",30.28,10.00,0,333.03,361.89,36.1,32.9,0.247,932436.7,932436.7,3672,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555418,1920592.00
04/30/2017 08:30,2,1.268,ACTIVE,213.06,342.65,59.938,1493555403,"274151322000076","219011344069620",30.97,10.00,0,334.54,370.00,39.8,36.4,0.278,993924.9,993924.9,3673,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555419,1920593.00
04/30/2017 08:30,2,1.291,ACTIVE,213.96,348.66,59.954,1493555403,"201051344000868","219011344069620",30.45,8.00,0,333.03,373.91,39.9,36.6,0.314,675680.2,675680.2,3699,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555420,1920594.00
04/30/2017 08:30,2,1.230,ACTIVE,212.16,346.56,59.965,1493555403,"274151322000095","219011344069620",31.03,10.00,0,333.33,368.20,38.7,35.4,0.265,984340.3,984340.3,3670,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555421,1920595.00
04/30/2017 08:30,2,1.334,ACTIVE,213.51,348.66,59.944,1493555403,"201051344001025","219011344069620",31.15,7.70,0,333.93,376.62,42.1,38.7,0.327,679467.2,679467.2,3711,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555423,1920596.00
04/30/2017 08:30,2,1.264,ACTIVE,213.96,348.66,59.944,1493555403,"201051344000458","219011344069620",30.85,9.30,0,333.93,373.61,39.5,36.2,0.323,687873.4,687873.4,3685,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555424,1920597.00
04/30/2017 08:30,2,1.262,ACTIVE,214.64,349.86,59.970,1493555403,"201051344000853","219011344069620",31.13,8.00,0,335.14,375.71,39.8,36.5,0.314,688373.0,688373.0,3685,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555425,1920598.00
