ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 08:30,2,1.312,ACTIVE,213.74,350.17,59.949,1493555403,"201051344000685","219011344069620",31.13,8.00,0,333.33,376.62,41.4,38.0,0.345,680329.0,680329.0,3710,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555426,1920599.00
04/30/2017 08:30,2,1.307,ACTIVE,213.96,350.17,59.949,1493555403,"201051344000917","219011344069620",30.77,9.30,0,333.03,376.31,40.8,37.5,0.323,677056.8,677056.8,3699,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555427,1920600.00
04/30/2017 08:30,2,1.299,ACTIVE,213.96,349.86,59.965,1493555403,"201051344001145","219011344069620",31.13,8.00,0,334.54,380.22,41.0,37.6,0.323,684901.9,684901.9,3692,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555427,1920601.00
04/30/2017 08:30,2,1.332,ACTIVE,213.96,349.86,59.959,1493555403,"201051344000651","219011344069620",31.19,7.30,0,333.63,376.92,42.1,38.7,0.331,673331.1,673331.1,3708,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555428,1920602.00
04/30/2017 08:30,2,1.156,ACTIVE,211.70,345.96,59.954,1493555403,"274151322000088","219011344069620",30.18,10.00,0,332.13,361.89,35.4,32.2,0.234,893673.8,893673.8,3679,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555429,1920603.00
04/30/2017 08:30,2,0.826,ACTIVE,212.83,428.91,59.975,1493555403,"274151322000068","219011344069620",40.12,12.70,0,331.23,461.68,33.4,30.3,0.208,770028.0,770028.0,3804,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555430,1920604.00
04/30/2017 08:30,2,1.311,ACTIVE,213.29,347.46,59.965,1493555403,"201051344001135","219011344069620",31.21,8.00,0,333.33,376.62,41.4,38.1,0.331,669025.1,669025.1,3704,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555431,1920605.00
04/30/2017 08:30,2,1.285,ACTIVE,213.51,348.66,59.965,1493555403,"201051344000594","219011344069620",31.09,8.00,0,331.83,376.62,40.5,37.2,0.314,689829.0,689829.0,3699,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555432,1920606.00
04/30/2017 08:30,2,1.326,ACTIVE,213.96,348.96,59.970,1493555403,"201051344001203","219011344069620",31.09,8.50,0,334.24,377.82,41.8,38.4,0.340,677931.6,677931.6,3713,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555433,1920607.00
04/30/2017 08:30,2,1.186,ACTIVE,211.93,348.36,59.949,1493555403,"274151322000054","219011344069620",30.00,10.30,0,332.43,362.19,36.0,32.9,0.225,911738.7,911738.7,3670,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555434,1920608.00
04/30/2017 08:30,2,1.266,ACTIVE,214.19,348.06,59.996,1493555403,"201051344000867","219011344069620",31.11,9.00,0,332.43,374.51,39.9,36.6,0.309,674607.9,674607.9,3710,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555435,1920609.00
04/30/2017 08:30,2,1.350,ACTIVE,213.96,350.17,59.965,1493555403,"201051344001093","219011344069620",31.33,9.00,0,333.63,380.82,42.9,39.4,0.318,676780.1,676780.1,3704,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555436,1920610.00
04/30/2017 08:30,2,1.236,ACTIVE,213.74,348.66,59.912,1493555403,"201051344000900","219011344069620",30.79,8.00,0,332.73,374.21,38.6,35.3,0.305,696025.9,696025.9,3686,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555437,1920611.00
04/30/2017 08:30,2,1.252,ACTIVE,213.96,348.06,59.949,1493555403,"201051344000648","219011344069620",31.35,7.70,0,333.93,374.51,39.8,36.5,0.309,685338.0,685338.0,3687,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555438,1920612.00
04/30/2017 08:30,2,1.279,ACTIVE,214.19,348.96,59.959,1493555403,"201051344000569","219011344069620",30.79,8.50,0,333.93,375.41,39.9,36.6,0.314,698350.7,698350.7,3677,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555439,1920613.00
04/30/2017 08:30,2,1.264,ACTIVE,213.96,348.96,59.949,1493555403,"201051344000983","219011344069620",30.93,8.00,0,333.03,376.92,39.7,36.4,0.323,688816.5,688816.5,3688,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555440,1920614.00
04/30/2017 08:30,2,1.270,ACTIVE,214.19,348.96,59.959,1493555403,"201051344001158","219011344069620",30.85,7.30,0,333.63,375.71,39.7,36.4,0.318,674422.7,674422.7,3699,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555440,1920615.00
04/30/2017 08:30,2,1.283,ACTIVE,214.41,349.56,59.954,1493555403,"201051344000576","219011344069620",30.59,8.00,0,333.93,375.11,39.8,36.4,0.309,689057.9,689057.9,3684,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555441,1920616.00
04/30/2017 08:30,2,1.168,ACTIVE,212.16,346.56,59.981,1493555403,"274151322000087","219011344069620",30.10,13.30,0,331.83,361.29,35.7,32.5,0.221,883917.9,883917.9,3747,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555442,1920617.00
04/30/2017 08:30,2,1.324,ACTIVE,213.96,350.47,59.959,1493555403,"201051344000585","219011344069620",31.33,8.50,0,334.24,376.01,42.0,38.6,0.327,681787.8,681787.8,3709,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555443,1920618.00
04/30/2017 08:30,2,1.297,ACTIVE,213.74,346.86,59.970,1493555403,"201051344000988","219011344069620",19.98,7.70,0,333.93,364.89,26.3,23.5,0.208,613231.7,613231.7,3717,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493555444,1920619.00
04/30/2017 08:45,2,1.572,ACTIVE,214.41,352.87,60.034,1493556304,"201051344000645","219011344069620",30.83,9.70,0,335.44,379.02,49.1,45.5,0.393,687928.2,687928.2,3684,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556305,1920620.00
04/30/2017 08:45,2,1.461,ACTIVE,212.16,347.46,59.996,1493556304,"274151322000085","219011344069620",30.02,11.00,0,333.03,363.99,44.5,41.0,0.292,908724.8,908724.8,3665,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556306,1920621.00
04/30/2017 08:45,2,1.576,ACTIVE,214.41,353.47,59.986,1493556304,"201051344000633","219011344069620",30.79,8.50,0,334.84,379.92,49.2,45.5,0.402,674152.6,674152.6,3711,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556306,1920622.00
04/30/2017 08:45,2,1.582,ACTIVE,214.41,353.47,59.981,1493556304,"201051344000469","219011344069620",31.05,7.30,0,333.93,379.32,49.7,46.0,0.402,677148.7,677148.7,3697,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556307,1920623.00
04/30/2017 08:45,2,1.615,ACTIVE,213.06,351.97,59.991,1493556304,"201051344000646","219011344069620",30.81,8.50,0,332.43,380.52,50.4,46.7,0.424,670666.2,670666.2,3710,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556308,1920624.00
04/30/2017 08:45,2,1.504,ACTIVE,211.93,345.36,59.986,1493556304,"274151322000052","219011344069620",30.43,10.70,0,332.43,365.19,46.3,42.8,0.323,941948.7,941948.7,3674,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556309,1920625.00
04/30/2017 08:45,2,1.615,ACTIVE,213.74,353.47,59.933,1493556304,"201051344000585","219011344069620",31.11,9.00,0,333.93,380.52,50.9,47.2,0.407,681798.9,681798.9,3710,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556310,1920626.00
04/30/2017 08:45,2,1.619,ACTIVE,213.29,350.77,60.002,1493556304,"201051344001230","219011344069620",30.85,9.30,0,331.83,380.82,50.7,47.0,0.415,675170.8,675170.8,3701,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556311,1920627.00
04/30/2017 08:45,2,1.598,ACTIVE,213.96,352.27,59.986,1493556304,"201051344000582","219011344069620",31.05,8.50,0,333.63,381.12,50.3,46.6,0.402,665059.0,665059.0,3701,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556312,1920628.00
04/30/2017 08:45,2,1.648,ACTIVE,213.06,351.37,59.981,1493556304,"201051344000955","219011344069620",31.31,9.00,0,332.43,381.42,52.3,48.6,0.415,683517.2,683517.2,3711,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556313,1920629.00
04/30/2017 08:45,2,0.967,ACTIVE,211.93,443.04,59.970,1493556304,"274151322000094","219011344069620",41.17,12.30,0,333.33,464.98,40.2,36.9,0.270,769712.9,769712.9,3790,0,0,0,L,1151911521,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556314,1920630.00
04/30/2017 08:45,2,1.557,ACTIVE,214.19,352.57,59.981,1493556304,"201051344000579","219011344069620",31.51,9.00,0,334.84,381.12,49.7,46.1,0.393,694741.8,694741.8,3695,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556315,1920631.00
04/30/2017 08:45,2,1.674,ACTIVE,213.06,351.07,59.975,1493556304,"201051344000890","219011344069620",30.79,9.30,0,333.33,382.03,52.2,48.5,0.411,677396.8,677396.8,3712,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556316,1920632.00
04/30/2017 08:45,2,1.635,ACTIVE,213.51,351.97,59.981,1493556304,"201051344000438","219011344069620",31.29,8.50,0,334.54,383.53,51.9,48.1,0.415,680176.5,680176.5,3703,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556317,1920633.00
04/30/2017 08:45,2,1.639,ACTIVE,213.74,347.16,59.949,1493556304,"201051344000417","219011344069620",20.38,8.00,0,333.03,366.70,33.9,30.8,0.265,638201.2,638201.2,3725,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556317,1920634.00
04/30/2017 08:45,2,1.436,ACTIVE,211.93,351.37,59.970,1493556304,"274151322000083","219011344069620",30.53,11.00,0,332.43,364.59,44.4,40.9,0.314,932446.7,932446.7,3673,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556318,1920635.00
04/30/2017 08:45,2,1.553,ACTIVE,212.61,349.26,59.970,1493556304,"274151322000076","219011344069620",31.21,11.30,0,333.63,373.31,49.1,45.5,0.336,993935.9,993935.9,3674,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556319,1920636.00
04/30/2017 08:45,2,1.545,ACTIVE,213.74,351.67,59.949,1493556304,"201051344000868","219011344069620",31.05,8.50,0,333.33,378.12,48.6,45.0,0.389,675691.2,675691.2,3700,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556320,1920637.00
04/30/2017 08:45,2,1.516,ACTIVE,212.16,343.85,59.954,1493556304,"274151322000095","219011344069620",30.93,11.00,0,332.43,370.00,47.5,43.9,0.318,984351.0,984351.0,3671,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556321,1920638.00
04/30/2017 08:45,2,1.574,ACTIVE,214.19,348.96,59.970,1493556304,"201051344000988","219011344069620",20.00,8.00,0,334.24,367.60,31.9,28.8,0.256,613238.6,613238.6,3718,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556322,1920639.00
04/30/2017 08:45,2,1.604,ACTIVE,213.51,351.37,59.991,1493556304,"201051344001025","219011344069620",31.23,8.50,0,333.33,381.73,50.7,47.0,0.402,679478.8,679478.8,3712,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556323,1920640.00
04/30/2017 08:45,2,1.516,ACTIVE,214.19,351.07,59.970,1493556304,"201051344000458","219011344069620",30.99,10.00,0,334.84,378.42,47.6,44.0,0.393,687884.2,687884.2,3686,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556324,1920641.00
04/30/2017 08:45,2,1.523,ACTIVE,214.64,353.17,59.965,1493556304,"201051344000853","219011344069620",31.07,9.00,0,335.44,379.62,48.0,44.4,0.389,688384.0,688384.0,3686,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556325,1920642.00
04/30/2017 08:45,2,1.580,ACTIVE,213.51,352.27,60.007,1493556304,"201051344000685","219011344069620",31.21,9.00,0,334.24,380.52,50.0,46.3,0.411,680340.5,680340.5,3711,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556325,1920643.00
04/30/2017 08:45,2,1.533,ACTIVE,213.74,352.27,60.002,1493556304,"201051344000917","219011344069620",31.49,10.00,0,334.24,380.82,48.9,45.3,0.402,677068.0,677068.0,3700,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556326,1920644.00
04/30/2017 08:45,2,1.562,ACTIVE,213.51,351.37,59.970,1493556304,"201051344001145","219011344069620",31.07,8.50,0,334.24,381.73,49.2,45.5,0.398,684913.2,684913.2,3693,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556327,1920645.00
04/30/2017 08:45,2,1.609,ACTIVE,213.74,352.87,60.007,1493556304,"201051344000651","219011344069620",30.89,8.00,0,334.84,380.82,50.4,46.7,0.407,673342.7,673342.7,3709,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556328,1920646.00
04/30/2017 08:45,2,1.398,ACTIVE,211.70,347.76,59.944,1493556304,"274151322000088","219011344069620",30.40,11.00,0,332.13,364.29,43.0,39.6,0.283,893683.6,893683.6,3680,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556329,1920647.00
04/30/2017 08:45,2,0.992,ACTIVE,212.83,430.42,59.938,1493556304,"274151322000068","219011344069620",39.94,13.00,0,333.93,466.19,40.2,36.8,0.261,770037.1,770037.1,3805,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556330,1920648.00
04/30/2017 08:45,2,1.568,ACTIVE,213.51,350.77,59.917,1493556304,"201051344001135","219011344069620",31.23,8.50,0,333.63,381.73,49.6,46.0,0.398,669036.5,669036.5,3705,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556331,1920649.00
04/30/2017 08:45,2,1.541,ACTIVE,213.51,351.67,59.965,1493556304,"201051344000594","219011344069620",31.09,8.50,0,333.03,380.52,48.5,44.9,0.380,689840.1,689840.1,3700,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556332,1920650.00
04/30/2017 08:45,2,1.590,ACTIVE,213.51,351.37,59.954,1493556304,"201051344001203","219011344069620",31.01,9.30,0,335.14,382.63,50.0,46.3,0.411,677943.1,677943.1,3714,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556333,1920651.00
04/30/2017 08:45,2,1.416,ACTIVE,212.38,341.75,59.954,1493556304,"274151322000054","219011344069620",30.26,11.30,0,332.43,364.59,43.4,39.9,0.283,911748.7,911748.7,3671,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556334,1920652.00
04/30/2017 08:45,2,1.512,ACTIVE,213.96,350.77,59.986,1493556304,"201051344000867","219011344069620",31.07,9.70,0,333.93,378.42,47.6,44.1,0.376,674618.8,674618.8,3711,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556335,1920653.00
04/30/2017 08:45,2,1.617,ACTIVE,213.51,351.97,59.901,1493556304,"201051344001093","219011344069620",31.09,9.70,0,333.33,382.03,51.0,47.3,0.393,676791.8,676791.8,3705,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556336,1920654.00
04/30/2017 08:45,2,1.457,ACTIVE,213.74,351.37,59.981,1493556304,"201051344000900","219011344069620",31.31,9.30,0,335.14,379.32,46.2,42.7,0.371,696036.5,696036.5,3687,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556337,1920655.00
04/30/2017 08:45,2,1.504,ACTIVE,214.19,351.67,59.954,1493556304,"201051344000648","219011344069620",31.01,8.00,0,334.54,379.32,47.2,43.7,0.376,685348.9,685348.9,3688,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556338,1920656.00
04/30/2017 08:45,2,1.508,ACTIVE,214.19,352.27,59.944,1493556304,"201051344000569","219011344069620",30.89,9.00,0,334.54,378.72,47.2,43.7,0.376,698361.6,698361.6,3678,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556339,1920657.00
04/30/2017 08:45,2,1.492,ACTIVE,214.19,351.37,59.959,1493556304,"201051344000983","219011344069620",31.03,9.30,0,334.84,378.72,47.0,43.4,0.389,688827.4,688827.4,3689,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556340,1920658.00
04/30/2017 08:45,2,1.510,ACTIVE,214.19,352.27,59.965,1493556304,"201051344001158","219011344069620",30.83,8.00,0,334.54,379.32,47.2,43.7,0.384,674433.7,674433.7,3700,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556341,1920659.00
04/30/2017 08:45,2,1.479,ACTIVE,214.64,353.17,60.002,1493556304,"201051344000576","219011344069620",31.35,9.00,0,335.14,379.02,47.0,43.4,0.371,689068.8,689068.8,3685,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556341,1920660.00
04/30/2017 08:45,2,1.385,ACTIVE,212.16,343.25,59.949,1493556304,"274151322000087","219011344069620",30.32,15.30,0,332.43,362.79,42.5,39.1,0.270,883927.7,883927.7,3748,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493556342,1920661.00
04/30/2017 09:00,2,1.699,ACTIVE,213.74,351.97,59.928,1493557203,"201051344000645","219011344069620",30.89,10.30,0,335.74,375.41,53.1,49.4,0.424,687939.1,687939.1,3685,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557205,1920662.00
04/30/2017 09:00,2,1.572,ACTIVE,211.48,342.65,59.917,1493557203,"274151322000085","219011344069620",30.14,11.30,0,332.43,362.19,48.0,44.5,0.323,908734.6,908734.6,3666,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557206,1920663.00
04/30/2017 09:00,2,1.701,ACTIVE,213.74,353.47,59.938,1493557203,"201051344000633","219011344069620",30.93,9.00,0,335.44,376.62,53.3,49.6,0.442,674163.6,674163.6,3712,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557206,1920664.00
04/30/2017 09:00,2,1.715,ACTIVE,213.74,351.67,59.975,1493557203,"201051344000469","219011344069620",30.99,8.00,0,334.54,376.01,53.8,50.0,0.446,677159.8,677159.8,3698,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557207,1920665.00
04/30/2017 09:00,2,1.707,ACTIVE,212.83,352.57,59.901,1493557203,"201051344000646","219011344069620",31.33,9.00,0,333.63,377.22,54.2,50.4,0.451,670677.5,670677.5,3711,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557208,1920666.00
04/30/2017 09:00,2,1.615,ACTIVE,211.48,348.96,59.896,1493557203,"274151322000052","219011344069620",30.75,11.30,0,330.33,363.39,50.3,46.6,0.340,941959.0,941959.0,3675,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557209,1920667.00
04/30/2017 09:00,2,1.740,ACTIVE,213.51,352.87,59.928,1493557203,"201051344000585","219011344069620",31.25,9.30,0,334.24,375.71,55.1,51.2,0.446,681810.4,681810.4,3711,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557210,1920668.00
04/30/2017 09:00,2,1.721,ACTIVE,212.83,351.07,59.938,1493557203,"201051344001230","219011344069620",31.21,9.30,0,333.33,375.71,54.4,50.6,0.442,675182.1,675182.1,3702,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557211,1920669.00
04/30/2017 09:00,2,1.729,ACTIVE,213.74,354.07,59.938,1493557203,"201051344000582","219011344069620",30.99,9.30,0,334.84,376.62,54.2,50.4,0.429,665070.3,665070.3,3702,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557212,1920670.00
04/30/2017 09:00,2,1.744,ACTIVE,212.61,354.67,59.933,1493557203,"201051344000955","219011344069620",31.69,9.00,0,334.24,377.22,56.0,52.2,0.460,683528.9,683528.9,3712,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557213,1920671.00
04/30/2017 09:00,2,1.045,ACTIVE,211.25,444.85,59.928,1493557203,"274151322000094","219011344069620",41.47,13.30,0,330.93,464.68,43.2,39.8,0.287,769721.8,769721.8,3791,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557214,1920672.00
04/30/2017 09:00,2,1.711,ACTIVE,213.51,351.67,59.933,1493557203,"201051344000579","219011344069620",31.23,9.00,0,335.74,376.31,54.1,50.3,0.438,694753.1,694753.1,3696,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557215,1920673.00
04/30/2017 09:00,2,1.756,ACTIVE,213.06,352.57,59.933,1493557203,"201051344000890","219011344069620",31.53,9.70,0,333.33,378.12,56.1,52.2,0.442,677408.5,677408.5,3713,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557215,1920674.00
04/30/2017 09:00,2,1.775,ACTIVE,213.29,352.87,59.933,1493557203,"201051344000438","219011344069620",30.99,9.30,0,334.54,379.62,55.8,51.9,0.451,680188.2,680188.2,3704,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557216,1920675.00
04/30/2017 09:00,2,1.766,ACTIVE,213.29,347.16,59.938,1493557203,"201051344000417","219011344069620",20.40,9.00,0,334.24,363.09,36.5,33.3,0.292,638208.7,638208.7,3726,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557217,1920676.00
04/30/2017 09:00,2,1.561,ACTIVE,211.70,345.66,59.922,1493557203,"274151322000083","219011344069620",30.83,11.70,0,332.13,362.19,48.7,45.1,0.345,932456.7,932456.7,3674,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557218,1920677.00
04/30/2017 09:00,2,1.686,ACTIVE,212.16,355.58,59.917,1493557203,"274151322000076","219011344069620",31.41,11.30,0,333.93,369.70,53.7,49.9,0.376,993947.0,993947.0,3675,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557219,1920678.00
04/30/2017 09:00,2,1.693,ACTIVE,213.06,351.97,59.954,1493557203,"201051344000868","219011344069620",31.13,9.00,0,334.54,374.81,53.4,49.6,0.429,675702.2,675702.2,3701,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557220,1920679.00
04/30/2017 09:00,2,1.654,ACTIVE,211.48,353.17,59.922,1493557203,"274151322000095","219011344069620",31.21,11.70,0,331.23,366.10,52.3,48.5,0.354,984361.7,984361.7,3672,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557221,1920680.00
04/30/2017 09:00,2,1.730,ACTIVE,213.29,348.96,59.938,1493557203,"201051344000988","219011344069620",20.08,8.50,0,335.44,366.10,35.2,32.0,0.292,613245.7,613245.7,3719,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557222,1920681.00
04/30/2017 09:00,2,1.760,ACTIVE,213.06,351.97,59.981,1493557203,"201051344001025","219011344069620",31.17,9.00,0,333.63,376.62,55.6,51.7,0.442,679490.3,679490.3,3713,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557223,1920682.00
04/30/2017 09:00,2,1.676,ACTIVE,213.51,351.67,59.938,1493557203,"201051344000458","219011344069620",31.11,10.70,0,333.93,374.81,52.8,49.1,0.446,687895.1,687895.1,3687,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557224,1920683.00
04/30/2017 09:00,2,1.674,ACTIVE,213.96,352.87,59.922,1493557203,"201051344000853","219011344069620",31.41,9.00,0,337.24,376.31,53.2,49.5,0.438,688394.9,688394.9,3687,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557224,1920684.00
04/30/2017 09:00,2,1.738,ACTIVE,213.29,353.17,59.975,1493557203,"201051344000685","219011344069620",31.17,9.30,0,334.24,376.62,54.9,51.1,0.464,680351.8,680351.8,3712,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557225,1920685.00
04/30/2017 09:00,2,1.719,ACTIVE,213.51,352.87,59.954,1493557203,"201051344000917","219011344069620",31.07,10.30,0,334.24,377.52,54.1,50.3,0.446,677079.2,677079.2,3701,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557226,1920686.00
04/30/2017 09:00,2,1.723,ACTIVE,213.29,353.77,59.928,1493557203,"201051344001145","219011344069620",31.17,9.00,0,334.84,377.52,54.4,50.5,0.433,684924.5,684924.5,3694,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557227,1920687.00
04/30/2017 09:00,2,1.758,ACTIVE,213.29,352.57,59.938,1493557203,"201051344000651","219011344069620",31.31,8.50,0,335.14,376.31,55.8,51.9,0.451,673354.2,673354.2,3710,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557228,1920688.00
04/30/2017 09:00,2,1.570,ACTIVE,211.25,344.76,59.933,1493557203,"274151322000088","219011344069620",30.36,11.00,0,330.03,362.49,48.3,44.7,0.323,893693.4,893693.4,3681,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557229,1920689.00
04/30/2017 09:00,2,1.066,ACTIVE,212.16,446.35,59.922,1493557203,"274151322000068","219011344069620",41.39,13.30,0,333.63,464.08,44.9,41.4,0.296,770046.3,770046.3,3806,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557230,1920690.00
04/30/2017 09:00,2,1.732,ACTIVE,213.06,352.57,59.901,1493557203,"201051344001135","219011344069620",31.37,9.30,0,334.24,376.01,55.1,51.2,0.446,669047.9,669047.9,3706,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557231,1920691.00
04/30/2017 09:00,2,1.715,ACTIVE,212.83,352.57,59.954,1493557203,"201051344000594","219011344069620",31.31,9.00,0,333.03,376.31,54.4,50.6,0.438,689851.3,689851.3,3701,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557232,1920692.00
04/30/2017 09:00,2,1.779,ACTIVE,213.51,352.57,59.922,1493557203,"201051344001203","219011344069620",30.89,10.00,0,333.93,377.82,55.7,51.8,0.464,677954.6,677954.6,3715,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557233,1920693.00
04/30/2017 09:00,2,1.584,ACTIVE,211.48,352.57,59.922,1493557203,"274151322000054","219011344069620",30.51,11.70,0,329.13,362.79,48.9,45.3,0.331,911758.7,911758.7,3672,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557234,1920694.00
04/30/2017 09:00,2,1.707,ACTIVE,213.29,351.07,59.922,1493557203,"201051344000867","219011344069620",31.03,10.00,0,334.84,374.81,53.6,49.9,0.429,674629.8,674629.8,3712,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557235,1920695.00
04/30/2017 09:00,2,1.799,ACTIVE,213.29,353.77,59.933,1493557203,"201051344001093","219011344069620",31.05,10.30,0,334.24,376.92,56.5,52.7,0.442,676803.6,676803.6,3706,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557236,1920696.00
04/30/2017 09:00,2,1.680,ACTIVE,213.29,353.47,59.938,1493557203,"201051344000900","219011344069620",30.93,9.30,0,334.84,375.71,52.7,48.9,0.429,696047.3,696047.3,3688,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557237,1920697.00
04/30/2017 09:00,2,1.699,ACTIVE,213.51,351.67,59.912,1493557203,"201051344000648","219011344069620",31.13,9.00,0,335.44,375.41,53.6,49.8,0.433,685359.9,685359.9,3689,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557238,1920698.00
04/30/2017 09:00,2,1.695,ACTIVE,213.29,351.37,59.922,1493557203,"201051344000569","219011344069620",31.25,9.30,0,334.84,375.11,53.6,49.8,0.433,698372.6,698372.6,3679,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557239,1920699.00
04/30/2017 09:00,2,1.701,ACTIVE,213.74,351.97,59.938,1493557203,"201051344000983","219011344069620",31.03,9.30,0,334.54,375.41,53.5,49.7,0.451,688838.3,688838.3,3690,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557240,1920700.00
04/30/2017 09:00,2,1.729,ACTIVE,213.51,351.97,59.928,1493557203,"201051344001158","219011344069620",30.71,8.00,0,335.44,375.71,53.8,50.0,0.446,674444.6,674444.6,3701,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557241,1920701.00
04/30/2017 09:00,2,1.689,ACTIVE,213.96,353.47,59.938,1493557203,"201051344000576","219011344069620",31.33,9.30,0,335.44,375.71,53.6,49.9,0.433,689079.8,689079.8,3686,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557242,1920702.00
04/30/2017 09:00,2,1.582,ACTIVE,211.48,342.95,59.922,1493557203,"274151322000087","219011344069620",30.40,16.30,0,331.53,361.29,48.7,45.1,0.305,883937.5,883937.5,3749,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493557243,1920703.00
04/30/2017 09:15,2,1.900,ACTIVE,213.74,353.47,59.944,1493558103,"201051344000645","219011344069620",30.91,11.00,0,334.24,382.03,59.5,55.5,0.482,687952.8,687952.8,3686,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558104,1920704.00
04/30/2017 09:15,2,1.773,ACTIVE,211.93,346.56,59.975,1493558103,"274151322000085","219011344069620",30.18,12.00,0,332.73,366.40,54.2,50.4,0.376,908747.0,908747.0,3667,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558105,1920705.00
04/30/2017 09:15,2,1.883,ACTIVE,213.74,354.97,59.986,1493558103,"201051344000633","219011344069620",31.35,9.70,0,332.43,382.93,59.7,55.7,0.504,674177.3,674177.3,3713,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558106,1920706.00
04/30/2017 09:15,2,1.934,ACTIVE,213.96,354.67,59.975,1493558103,"201051344000469","219011344069620",30.79,9.00,0,333.33,382.03,60.3,56.3,0.504,677173.7,677173.7,3699,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558107,1920707.00
04/30/2017 09:15,2,1.973,ACTIVE,212.61,355.58,60.034,1493558103,"201051344000646","219011344069620",31.01,9.70,0,332.73,382.33,62.0,57.9,0.521,670691.7,670691.7,3712,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558108,1920708.00
04/30/2017 09:15,2,1.826,ACTIVE,211.93,345.06,59.975,1493558103,"274151322000052","219011344069620",30.75,12.30,0,332.43,367.30,56.9,53.0,0.398,941972.0,941972.0,3676,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558109,1920709.00
04/30/2017 09:15,2,2.016,ACTIVE,213.29,355.28,59.981,1493558103,"201051344000585","219011344069620",30.93,10.00,0,333.63,382.93,63.2,59.1,0.517,681824.8,681824.8,3712,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558110,1920710.00
04/30/2017 09:15,2,1.975,ACTIVE,212.83,353.17,60.002,1493558103,"201051344001230","219011344069620",31.11,10.30,0,332.73,383.23,62.2,58.1,0.517,675196.4,675196.4,3703,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558111,1920711.00
04/30/2017 09:15,2,1.975,ACTIVE,213.51,355.28,59.991,1493558103,"201051344000582","219011344069620",31.07,10.00,0,333.03,383.23,62.2,58.1,0.499,665084.5,665084.5,3703,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558112,1920712.00
04/30/2017 09:15,2,2.018,ACTIVE,212.38,354.07,59.975,1493558103,"201051344000955","219011344069620",31.31,10.00,0,334.54,384.43,64.0,59.8,0.526,683543.6,683543.6,3713,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558113,1920713.00
04/30/2017 09:15,2,1.242,ACTIVE,211.48,431.32,59.975,1493558103,"274151322000094","219011344069620",39.64,13.70,0,412.98,476.41,49.8,46.2,0.345,769733.2,769733.2,3792,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558113,1920714.00
04/30/2017 09:15,2,1.904,ACTIVE,213.96,354.67,59.944,1493558103,"201051344000579","219011344069620",31.57,9.70,0,333.93,383.23,60.9,56.9,0.495,694767.1,694767.1,3697,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558114,1920715.00
04/30/2017 09:15,2,2.033,ACTIVE,212.61,354.67,59.986,1493558103,"201051344000890","219011344069620",31.07,10.30,0,333.63,385.03,64.0,59.9,0.517,677423.3,677423.3,3714,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558115,1920716.00
04/30/2017 09:15,2,2.020,ACTIVE,213.06,354.67,59.975,1493558103,"201051344000438","219011344069620",31.19,9.70,0,335.14,387.44,63.8,59.7,0.517,680202.9,680202.9,3705,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558116,1920717.00
04/30/2017 09:15,2,2.033,ACTIVE,213.06,348.66,59.991,1493558103,"201051344000417","219011344069620",20.24,9.30,0,334.24,368.20,41.7,38.3,0.336,638218.1,638218.1,3727,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558117,1920718.00
04/30/2017 09:15,2,1.797,ACTIVE,212.16,344.15,59.975,1493558103,"274151322000083","219011344069620",30.59,12.70,0,331.53,367.00,55.6,51.8,0.393,932469.4,932469.4,3675,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558118,1920719.00
04/30/2017 09:15,2,1.910,ACTIVE,212.83,349.86,59.975,1493558103,"274151322000076","219011344069620",31.51,12.70,0,334.54,373.91,60.9,56.9,0.424,993961.0,993961.0,3676,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558119,1920720.00
04/30/2017 09:15,2,1.926,ACTIVE,213.51,354.37,59.954,1493558103,"201051344000868","219011344069620",30.77,9.70,0,331.83,380.82,60.1,56.1,0.486,675716.1,675716.1,3702,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558120,1920721.00
04/30/2017 09:15,2,1.893,ACTIVE,211.25,353.47,59.991,1493558103,"274151322000095","219011344069620",31.07,12.70,0,332.73,371.21,59.5,55.5,0.411,984375.4,984375.4,3673,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558121,1920722.00
04/30/2017 09:15,2,1.943,ACTIVE,213.51,350.77,59.975,1493558103,"201051344000988","219011344069620",20.12,9.30,0,332.73,370.00,39.6,36.3,0.318,613254.7,613254.7,3720,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558121,1920723.00
04/30/2017 09:15,2,2.014,ACTIVE,212.83,354.37,59.928,1493558103,"201051344001025","219011344069620",31.07,9.70,0,334.24,383.23,63.4,59.3,0.508,679504.9,679504.9,3714,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558122,1920724.00
04/30/2017 09:15,2,1.895,ACTIVE,213.51,353.77,59.944,1493558103,"201051344000458","219011344069620",30.91,11.30,0,334.84,381.42,59.3,55.3,0.499,687908.7,687908.7,3688,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558123,1920725.00
04/30/2017 09:15,2,1.883,ACTIVE,214.41,356.18,59.965,1493558103,"201051344000853","219011344069620",31.33,9.70,0,336.04,386.23,59.8,55.8,0.486,688408.7,688408.7,3688,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558124,1920726.00
04/30/2017 09:15,2,1.988,ACTIVE,213.06,354.97,59.975,1493558103,"201051344000685","219011344069620",31.09,10.30,0,333.03,383.53,62.6,58.5,0.535,680366.2,680366.2,3713,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558125,1920727.00
04/30/2017 09:15,2,1.969,ACTIVE,213.29,354.97,59.975,1493558103,"201051344000917","219011344069620",31.01,11.00,0,333.93,382.63,61.9,57.8,0.508,677093.4,677093.4,3702,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558126,1920728.00
04/30/2017 09:15,2,1.973,ACTIVE,212.83,354.37,59.991,1493558103,"201051344001145","219011344069620",31.05,9.70,0,333.63,383.83,62.0,57.9,0.508,684938.7,684938.7,3695,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558127,1920729.00
04/30/2017 09:15,2,2.012,ACTIVE,213.29,355.58,59.970,1493558103,"201051344000651","219011344069620",31.11,9.70,0,335.44,383.23,63.5,59.3,0.513,673368.8,673368.8,3711,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558128,1920730.00
04/30/2017 09:15,2,1.787,ACTIVE,211.25,353.47,59.944,1493558103,"274151322000088","219011344069620",30.04,12.30,0,330.63,366.70,54.4,50.6,0.358,893705.9,893705.9,3682,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558129,1920731.00
04/30/2017 09:15,2,1.219,ACTIVE,212.61,439.74,59.981,1493558103,"274151322000068","219011344069620",41.43,14.70,0,412.38,474.30,51.2,47.5,0.336,770057.9,770057.9,3807,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558130,1920732.00
04/30/2017 09:15,2,1.994,ACTIVE,212.83,354.37,59.949,1493558103,"201051344001135","219011344069620",30.99,10.00,0,334.24,382.93,62.6,58.5,0.508,669062.3,669062.3,3707,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558131,1920733.00
04/30/2017 09:15,2,1.930,ACTIVE,212.83,353.17,60.007,1493558103,"201051344000594","219011344069620",31.11,9.70,0,331.83,382.93,60.8,56.8,0.486,689865.3,689865.3,3702,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558132,1920734.00
04/30/2017 09:15,2,2.020,ACTIVE,213.29,354.97,59.959,1493558103,"201051344001203","219011344069620",30.85,10.30,0,334.84,384.13,63.1,59.0,0.517,677969.2,677969.2,3716,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558132,1920735.00
04/30/2017 09:15,2,1.805,ACTIVE,211.70,343.25,59.975,1493558103,"274151322000054","219011344069620",30.14,12.70,0,331.53,367.30,55.1,51.2,0.376,911771.3,911771.3,3673,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558133,1920736.00
04/30/2017 09:15,2,1.920,ACTIVE,213.51,353.47,59.975,1493558103,"201051344000867","219011344069620",30.75,11.00,0,333.03,380.52,59.8,55.8,0.477,674643.6,674643.6,3713,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558134,1920737.00
04/30/2017 09:15,2,2.006,ACTIVE,213.06,354.97,59.975,1493558103,"201051344001093","219011344069620",31.33,10.70,0,334.54,383.83,63.6,59.5,0.508,676818.3,676818.3,3707,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558135,1920738.00
04/30/2017 09:15,2,1.854,ACTIVE,213.51,354.07,60.007,1493558103,"201051344000900","219011344069620",31.31,10.00,0,333.33,382.03,58.8,54.9,0.486,696060.8,696060.8,3689,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558136,1920739.00
04/30/2017 09:15,2,1.895,ACTIVE,213.74,353.47,59.975,1493558103,"201051344000648","219011344069620",31.05,9.70,0,334.24,382.03,59.6,55.6,0.491,685373.6,685373.6,3690,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558137,1920740.00
04/30/2017 09:15,2,1.916,ACTIVE,213.74,353.17,59.975,1493558103,"201051344000569","219011344069620",30.83,10.00,0,333.93,381.73,59.9,55.8,0.495,698386.4,698386.4,3680,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558138,1920741.00
04/30/2017 09:15,2,1.918,ACTIVE,213.74,354.07,59.975,1493558103,"201051344000983","219011344069620",30.59,10.30,0,334.84,382.03,59.5,55.5,0.499,688852.0,688852.0,3691,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558139,1920742.00
