ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 09:15,2,1.895,ACTIVE,213.96,354.07,59.981,1493558103,"201051344001158","219011344069620",31.17,9.30,0,333.93,382.33,59.8,55.8,0.495,674458.4,674458.4,3702,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558140,1920743.00
04/30/2017 09:15,2,1.889,ACTIVE,214.19,355.58,60.002,1493558103,"201051344000576","219011344069620",31.15,10.30,0,335.14,382.03,59.6,55.6,0.486,689093.5,689093.5,3687,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558141,1920744.00
04/30/2017 09:15,2,1.764,ACTIVE,211.93,346.56,59.959,1493558103,"274151322000087","219011344069620",30.63,18.30,0,329.73,365.19,54.7,50.9,0.349,883950.0,883950.0,3750,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493558142,1920745.00
04/30/2017 09:30,2,2.215,ACTIVE,214.41,358.28,60.002,1493559003,"201051344000645","219011344069620",30.57,11.70,0,335.44,388.34,68.6,64.3,0.561,687968.2,687968.2,3687,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559004,1920746.00
04/30/2017 09:30,2,2.047,ACTIVE,212.16,354.07,59.949,1493559003,"274151322000085","219011344069620",30.12,13.30,0,332.73,370.90,62.5,58.4,0.429,908761.0,908761.0,3668,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559005,1920747.00
04/30/2017 09:30,2,2.205,ACTIVE,214.19,358.88,59.912,1493559003,"201051344000633","219011344069620",30.89,10.30,0,333.33,388.94,69.0,64.7,0.588,674192.8,674192.8,3714,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559006,1920748.00
04/30/2017 09:30,2,2.203,ACTIVE,214.41,357.98,59.949,1493559003,"201051344000469","219011344069620",31.05,9.70,0,333.33,388.34,69.2,64.9,0.579,677189.3,677189.3,3700,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559007,1920749.00
04/30/2017 09:30,2,2.285,ACTIVE,213.06,357.98,59.959,1493559003,"201051344000646","219011344069620",30.97,10.30,0,333.33,388.64,71.7,67.2,0.605,670707.8,670707.8,3713,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559008,1920750.00
04/30/2017 09:30,2,2.096,ACTIVE,211.70,345.06,59.949,1493559003,"274151322000052","219011344069620",30.81,13.70,0,329.13,371.81,65.4,61.2,0.455,941986.7,941986.7,3677,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559009,1920751.00
04/30/2017 09:30,2,2.299,ACTIVE,213.74,358.28,59.959,1493559003,"201051344000585","219011344069620",31.11,11.00,0,333.03,389.24,72.4,68.0,0.588,681841.2,681841.2,3713,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559010,1920752.00
04/30/2017 09:30,2,2.264,ACTIVE,213.29,355.58,60.018,1493559003,"201051344001230","219011344069620",31.15,11.00,0,331.83,388.04,71.4,67.0,0.583,675212.6,675212.6,3704,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559011,1920753.00
04/30/2017 09:30,2,2.256,ACTIVE,213.96,358.58,59.907,1493559003,"201051344000582","219011344069620",30.99,11.00,0,335.44,390.44,70.8,66.4,0.575,665100.6,665100.6,3704,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559012,1920754.00
04/30/2017 09:30,2,2.311,ACTIVE,212.83,357.08,59.954,1493559003,"201051344000955","219011344069620",31.15,10.70,0,331.53,389.54,72.9,68.5,0.610,683560.2,683560.2,3714,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559013,1920755.00
04/30/2017 09:30,2,1.363,ACTIVE,211.93,442.44,59.944,1493559003,"274151322000094","219011344069620",41.75,14.70,0,413.59,476.10,57.3,53.4,0.384,769746.0,769746.0,3793,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559014,1920756.00
04/30/2017 09:30,2,2.193,ACTIVE,214.41,357.68,60.028,1493559003,"201051344000579","219011344069620",31.03,10.70,0,334.84,388.64,69.0,64.6,0.566,694782.9,694782.9,3698,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559015,1920757.00
04/30/2017 09:30,2,2.320,ACTIVE,213.06,357.68,59.954,1493559003,"201051344000890","219011344069620",30.97,11.00,0,333.03,389.54,72.8,68.4,0.592,677439.9,677439.9,3715,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559016,1920758.00
04/30/2017 09:30,2,2.295,ACTIVE,213.51,358.28,59.949,1493559003,"201051344000438","219011344069620",31.21,10.70,0,335.14,391.04,72.5,68.0,0.601,680219.4,680219.4,3706,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559017,1920759.00
04/30/2017 09:30,2,2.332,ACTIVE,213.51,350.47,59.965,1493559003,"201051344000417","219011344069620",20.04,10.00,0,334.24,372.71,47.3,43.7,0.393,638228.7,638228.7,3728,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559017,1920760.00
04/30/2017 09:30,2,2.035,ACTIVE,211.70,359.48,59.965,1493559003,"274151322000083","219011344069620",30.71,13.30,0,331.83,371.21,63.3,59.2,0.455,932483.8,932483.8,3676,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559018,1920761.00
04/30/2017 09:30,2,2.201,ACTIVE,212.61,346.56,59.938,1493559003,"274151322000076","219011344069620",31.11,13.70,0,333.93,377.82,69.3,65.0,0.486,993976.8,993976.8,3677,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559019,1920762.00
04/30/2017 09:30,2,2.164,ACTIVE,213.74,357.08,59.959,1493559003,"201051344000868","219011344069620",31.01,10.30,0,333.63,386.83,68.0,63.7,0.552,675731.6,675731.6,3703,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559020,1920763.00
04/30/2017 09:30,2,2.166,ACTIVE,211.93,352.27,59.954,1493559003,"274151322000095","219011344069620",30.91,14.00,0,332.13,375.71,67.8,63.5,0.464,984390.8,984390.8,3674,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559021,1920764.00
04/30/2017 09:30,2,2.191,ACTIVE,214.19,353.17,59.912,1493559003,"201051344000988","219011344069620",20.24,10.00,0,333.93,374.21,45.0,41.5,0.367,613264.8,613264.8,3721,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559022,1920765.00
04/30/2017 09:30,2,2.287,ACTIVE,213.51,357.08,59.954,1493559003,"201051344001025","219011344069620",31.09,10.70,0,333.33,389.84,72.0,67.6,0.583,679521.4,679521.4,3715,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559023,1920766.00
04/30/2017 09:30,2,2.129,ACTIVE,214.19,357.08,59.954,1493559003,"201051344000458","219011344069620",30.95,12.00,0,333.93,388.04,66.8,62.5,0.561,687924.1,687924.1,3689,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559024,1920767.00
04/30/2017 09:30,2,2.143,ACTIVE,214.64,358.88,59.970,1493559003,"201051344000853","219011344069620",30.91,10.30,0,335.74,394.35,67.1,62.8,0.561,688424.2,688424.2,3689,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559025,1920768.00
04/30/2017 09:30,2,2.236,ACTIVE,213.29,357.08,59.970,1493559003,"201051344000685","219011344069620",31.33,11.00,0,333.03,389.54,70.9,66.5,0.610,680382.6,680382.6,3714,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559025,1920769.00
04/30/2017 09:30,2,2.205,ACTIVE,213.74,357.38,59.965,1493559003,"201051344000917","219011344069620",31.21,11.70,0,334.54,389.24,69.6,65.3,0.579,677109.5,677109.5,3703,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559026,1920770.00
04/30/2017 09:30,2,2.209,ACTIVE,213.29,357.38,59.912,1493559003,"201051344001145","219011344069620",31.23,10.30,0,333.93,388.94,69.9,65.5,0.575,684954.8,684954.8,3696,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559027,1920771.00
04/30/2017 09:30,2,2.242,ACTIVE,213.74,357.98,59.922,1493559003,"201051344000651","219011344069620",31.25,10.70,0,334.24,389.84,71.0,66.6,0.570,673385.3,673385.3,3712,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559028,1920772.00
04/30/2017 09:30,2,1.996,ACTIVE,211.70,345.96,59.949,1493559003,"274151322000088","219011344069620",30.12,13.00,0,331.53,371.21,60.9,56.8,0.411,893720.0,893720.0,3683,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559029,1920773.00
04/30/2017 09:30,2,1.381,ACTIVE,213.06,436.73,59.975,1493559003,"274151322000068","219011344069620",40.87,15.50,0,409.98,477.31,56.9,53.0,0.380,770071.1,770071.1,3808,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559030,1920774.00
04/30/2017 09:30,2,2.199,ACTIVE,213.06,356.78,59.970,1493559003,"201051344001135","219011344069620",31.23,10.70,0,333.63,389.24,69.6,65.3,0.575,669078.5,669078.5,3708,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559031,1920775.00
04/30/2017 09:30,2,2.123,ACTIVE,213.29,356.18,59.970,1493559003,"201051344000594","219011344069620",31.25,10.30,0,332.13,387.44,67.2,63.0,0.544,689881.1,689881.1,3703,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559032,1920776.00
04/30/2017 09:30,2,2.271,ACTIVE,213.74,356.78,60.012,1493559003,"201051344001203","219011344069620",30.42,11.30,0,334.54,390.44,70.0,65.6,0.579,677985.6,677985.6,3717,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559033,1920777.00
04/30/2017 09:30,2,1.988,ACTIVE,211.93,357.08,59.959,1493559003,"274151322000054","219011344069620",30.22,13.70,0,329.43,371.81,60.9,56.8,0.415,911785.5,911785.5,3674,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559034,1920778.00
04/30/2017 09:30,2,2.105,ACTIVE,213.96,355.28,59.975,1493559003,"201051344000867","219011344069620",30.91,11.30,0,334.54,387.14,66.0,61.7,0.530,674659.1,674659.1,3714,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559034,1920779.00
04/30/2017 09:30,2,2.229,ACTIVE,213.51,357.38,59.928,1493559003,"201051344001093","219011344069620",31.17,11.70,0,334.24,389.54,70.3,65.9,0.561,676834.8,676834.8,3708,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559035,1920780.00
04/30/2017 09:30,2,2.062,ACTIVE,213.96,357.38,59.965,1493559003,"201051344000900","219011344069620",31.09,11.00,0,334.24,388.34,64.9,60.7,0.539,696076.1,696076.1,3690,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559036,1920781.00
04/30/2017 09:30,2,2.100,ACTIVE,214.19,356.78,60.018,1493559003,"201051344000648","219011344069620",30.73,10.30,0,334.54,387.74,65.4,61.2,0.539,685389.0,685389.0,3691,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559037,1920782.00
04/30/2017 09:30,2,2.100,ACTIVE,214.19,357.98,59.965,1493559003,"201051344000569","219011344069620",30.79,11.00,0,334.54,387.44,65.5,61.3,0.539,698401.8,698401.8,3681,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559038,1920783.00
04/30/2017 09:30,2,2.092,ACTIVE,214.19,357.38,59.949,1493559003,"201051344000983","219011344069620",30.83,11.00,0,333.93,387.74,65.3,61.2,0.548,688867.4,688867.4,3692,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559039,1920784.00
04/30/2017 09:30,2,2.104,ACTIVE,214.19,357.68,60.002,1493559003,"201051344001158","219011344069620",30.83,10.00,0,333.63,388.34,65.7,61.5,0.544,674473.9,674473.9,3703,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559040,1920785.00
04/30/2017 09:30,2,2.074,ACTIVE,214.41,357.38,59.965,1493559003,"201051344000576","219011344069620",31.05,11.00,0,334.54,388.34,65.3,61.1,0.530,689108.9,689108.9,3688,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559041,1920786.00
04/30/2017 09:30,2,1.963,ACTIVE,212.16,353.47,59.975,1493559003,"274151322000087","219011344069620",30.30,20.00,0,332.13,369.70,60.2,56.2,0.389,883964.2,883964.2,3751,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559042,1920787.00
04/30/2017 09:45,2,2.504,ACTIVE,215.09,360.69,60.012,1493559903,"201051344000645","219011344069620",30.61,12.70,0,320.41,395.55,77.7,73.1,0.628,687984.2,687984.2,3688,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559904,1920788.00
04/30/2017 09:45,2,2.316,ACTIVE,212.61,353.77,60.007,1493559903,"274151322000085","219011344069620",30.24,14.30,0,332.43,375.71,71.0,66.6,0.491,908775.5,908775.5,3669,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559905,1920789.00
04/30/2017 09:45,2,2.486,ACTIVE,214.87,360.99,60.012,1493559903,"201051344000633","219011344069620",30.83,11.00,0,320.11,392.25,77.7,73.1,0.658,674208.8,674208.8,3715,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559906,1920790.00
04/30/2017 09:45,2,2.475,ACTIVE,214.87,362.19,60.007,1493559903,"201051344000469","219011344069620",31.11,10.30,0,317.10,392.55,78.0,73.3,0.650,677205.4,677205.4,3701,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559907,1920791.00
04/30/2017 09:45,2,2.549,ACTIVE,213.51,346.26,60.023,1493559903,"201051344000646","219011344069620",30.75,11.70,0,332.73,389.54,79.5,74.8,0.376,670724.4,670724.4,3714,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559908,1920792.00
04/30/2017 09:45,2,2.363,ACTIVE,212.16,358.88,60.007,1493559903,"274151322000052","219011344069620",30.89,14.30,0,329.43,376.92,73.9,69.4,0.526,942002.0,942002.0,3678,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559909,1920793.00
04/30/2017 09:45,2,2.553,ACTIVE,214.19,347.76,60.039,1493559903,"201051344000585","219011344069620",31.13,12.70,0,334.54,390.74,80.5,75.8,0.376,681858.0,681858.0,3714,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559910,1920794.00
04/30/2017 09:45,2,2.494,ACTIVE,213.51,348.06,60.028,1493559903,"201051344001230","219011344069620",31.45,12.00,0,333.03,388.64,79.4,74.7,0.367,675229.1,675229.1,3705,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559910,1920795.00
04/30/2017 09:45,2,2.523,ACTIVE,214.64,348.06,60.039,1493559903,"201051344000582","219011344069620",30.99,12.00,0,334.24,391.64,79.2,74.6,0.358,665117.1,665117.1,3705,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559911,1920796.00
04/30/2017 09:45,2,2.566,ACTIVE,213.29,347.76,60.023,1493559903,"201051344000955","219011344069620",31.27,12.30,0,333.63,389.84,81.3,76.6,0.380,683577.2,683577.2,3715,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559912,1920797.00
04/30/2017 09:45,2,1.572,ACTIVE,212.16,438.23,60.039,1493559903,"274151322000094","219011344069620",40.83,15.50,0,412.08,473.40,65.6,61.4,0.464,769759.4,769759.4,3794,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559913,1920798.00
04/30/2017 09:45,2,2.457,ACTIVE,214.87,350.77,60.012,1493559903,"201051344000579","219011344069620",31.51,12.00,0,320.71,395.55,78.4,73.8,0.354,694799.2,694799.2,3699,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559914,1920799.00
04/30/2017 09:45,2,2.553,ACTIVE,213.51,347.46,60.012,1493559903,"201051344000890","219011344069620",31.35,12.30,0,333.03,389.54,81.0,76.3,0.362,677456.9,677456.9,3716,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559915,1920800.00
04/30/2017 09:45,2,2.549,ACTIVE,213.74,348.36,60.012,1493559903,"201051344000438","219011344069620",31.37,11.70,0,335.14,391.04,81.0,76.2,0.367,680236.5,680236.5,3707,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559916,1920801.00
04/30/2017 09:45,2,2.578,ACTIVE,213.74,351.97,60.002,1493559903,"201051344000417","219011344069620",20.14,10.30,0,333.93,374.81,52.6,48.9,0.438,638239.7,638239.7,3729,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559917,1920802.00
04/30/2017 09:45,2,2.305,ACTIVE,212.16,350.17,60.002,1493559903,"274151322000083","219011344069620",30.79,14.30,0,330.93,376.01,71.8,67.4,0.513,932498.7,932498.7,3677,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559918,1920803.00
04/30/2017 09:45,2,2.473,ACTIVE,212.83,350.17,60.012,1493559903,"274151322000076","219011344069620",31.35,15.30,0,334.24,378.42,78.5,73.9,0.305,993993.2,993993.2,3678,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559919,1920804.00
04/30/2017 09:45,2,2.477,ACTIVE,214.41,360.38,60.018,1493559903,"201051344000868","219011344069620",30.67,10.70,0,317.10,390.74,77.0,72.4,0.632,675747.7,675747.7,3704,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559919,1920805.00
04/30/2017 09:45,2,2.443,ACTIVE,211.70,351.07,60.012,1493559903,"274151322000095","219011344069620",31.01,15.00,0,329.13,378.72,76.7,72.1,0.539,984406.8,984406.8,3675,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559920,1920806.00
04/30/2017 09:45,2,2.504,ACTIVE,214.64,355.58,60.007,1493559903,"201051344000988","219011344069620",20.08,10.30,0,336.04,379.02,51.0,47.3,0.415,613275.3,613275.3,3722,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559921,1920807.00
04/30/2017 09:45,2,2.555,ACTIVE,213.74,346.86,60.028,1493559903,"201051344001025","219011344069620",31.01,12.00,0,333.93,390.74,80.2,75.5,0.362,679538.3,679538.3,3716,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559922,1920808.00
04/30/2017 09:45,2,2.426,ACTIVE,214.87,360.38,60.012,1493559903,"201051344000458","219011344069620",30.95,12.70,0,319.21,391.34,76.1,71.5,0.636,687940.0,687940.0,3690,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559923,1920809.00
04/30/2017 09:45,2,2.420,ACTIVE,215.32,362.79,60.007,1493559903,"201051344000853","219011344069620",31.21,11.30,0,319.81,397.96,76.5,71.9,0.636,688440.3,688440.3,3690,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559924,1920810.00
04/30/2017 09:45,2,2.529,ACTIVE,213.74,347.76,60.018,1493559903,"201051344000685","219011344069620",30.93,12.70,0,332.43,389.84,79.3,74.6,0.384,680399.3,680399.3,3715,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559925,1920811.00
04/30/2017 09:45,2,2.473,ACTIVE,213.96,348.36,60.012,1493559903,"201051344000917","219011344069620",31.23,13.30,0,333.33,389.84,78.2,73.6,0.354,677126.0,677126.0,3704,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559926,1920812.00
04/30/2017 09:45,2,2.488,ACTIVE,213.74,348.06,59.981,1493559903,"201051344001145","219011344069620",31.13,11.30,0,335.14,389.84,78.5,73.8,0.358,684971.4,684971.4,3697,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559927,1920813.00
04/30/2017 09:45,2,2.533,ACTIVE,213.96,347.16,60.018,1493559903,"201051344000651","219011344069620",31.11,12.30,0,334.84,390.74,79.8,75.1,0.358,673402.2,673402.2,3713,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559927,1920814.00
04/30/2017 09:45,2,2.279,ACTIVE,211.93,351.07,60.007,1493559903,"274151322000088","219011344069620",30.28,14.00,0,328.52,376.31,70.0,65.6,0.482,893734.6,893734.6,3684,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559928,1920815.00
04/30/2017 09:45,2,1.586,ACTIVE,212.83,439.43,59.991,1493559903,"274151322000068","219011344069620",41.13,16.00,0,410.88,476.10,64.8,60.7,0.429,770084.7,770084.7,3809,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559929,1920816.00
04/30/2017 09:45,2,2.520,ACTIVE,213.74,345.96,59.970,1493559903,"201051344001135","219011344069620",30.87,12.70,0,333.63,389.54,78.9,74.2,0.362,669095.2,669095.2,3709,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559930,1920817.00
04/30/2017 09:45,2,2.436,ACTIVE,213.74,349.26,60.002,1493559903,"201051344000594","219011344069620",31.45,11.70,0,318.00,390.74,77.6,72.9,0.349,689897.4,689897.4,3704,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559931,1920818.00
04/30/2017 09:45,2,2.531,ACTIVE,213.96,347.46,60.007,1493559903,"201051344001203","219011344069620",31.01,13.30,0,334.54,391.64,79.5,74.8,0.371,678002.5,678002.5,3718,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559932,1920819.00
04/30/2017 09:45,2,2.324,ACTIVE,211.93,349.26,60.018,1493559903,"274151322000054","219011344069620",29.86,14.30,0,328.82,377.22,70.2,65.9,0.486,911800.2,911800.2,3675,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559933,1920820.00
04/30/2017 09:45,2,2.430,ACTIVE,214.41,358.58,60.023,1493559903,"201051344000867","219011344069620",30.93,12.00,0,319.21,390.44,76.1,71.5,0.614,674675.2,674675.2,3715,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559934,1920821.00
04/30/2017 09:45,2,2.502,ACTIVE,213.96,348.96,60.039,1493559903,"201051344001093","219011344069620",31.39,12.70,0,334.24,390.14,79.6,74.9,0.358,676851.7,676851.7,3709,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559935,1920822.00
04/30/2017 09:45,2,2.391,ACTIVE,214.41,362.19,60.002,1493559903,"201051344000900","219011344069620",31.09,11.30,0,317.10,391.94,75.3,70.8,0.623,696091.9,696091.9,3691,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559936,1920823.00
04/30/2017 09:45,2,2.398,ACTIVE,214.64,360.38,60.002,1493559903,"201051344000648","219011344069620",31.09,11.00,0,318.30,391.94,75.5,71.0,0.614,685404.9,685404.9,3692,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559937,1920824.00
04/30/2017 09:45,2,2.418,ACTIVE,214.64,360.69,60.002,1493559903,"201051344000569","219011344069620",30.93,11.30,0,320.11,391.64,75.8,71.2,0.623,698417.9,698417.9,3682,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559938,1920825.00
04/30/2017 09:45,2,2.408,ACTIVE,214.64,360.38,59.996,1493559903,"201051344000983","219011344069620",30.97,11.70,0,318.91,391.64,75.6,71.0,0.632,688883.4,688883.4,3693,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559939,1920826.00
04/30/2017 09:45,2,2.424,ACTIVE,214.87,360.69,60.007,1493559903,"201051344001158","219011344069620",30.91,10.30,0,320.41,395.55,75.9,71.3,0.632,674490.0,674490.0,3704,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559940,1920827.00
04/30/2017 09:45,2,2.393,ACTIVE,215.09,361.29,59.996,1493559903,"201051344000576","219011344069620",31.11,11.70,0,319.51,394.95,75.4,70.9,0.610,689124.9,689124.9,3689,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559941,1920828.00
04/30/2017 09:45,2,2.277,ACTIVE,212.38,347.76,59.959,1493559903,"274151322000087","219011344069620",30.20,21.50,0,332.43,375.11,69.6,65.3,0.460,883978.9,883978.9,3752,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493559942,1920829.00
04/30/2017 10:00,2,2.900,ACTIVE,215.09,349.56,59.975,1493560804,"201051344000645","219011344069620",30.79,15.00,0,335.44,392.55,90.4,85.3,0.411,688003.4,688003.4,3689,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560805,1920830.00
04/30/2017 10:00,2,2.715,ACTIVE,212.16,351.07,59.970,1493560804,"274151322000085","219011344069620",29.90,16.70,0,332.73,377.82,82.2,77.4,0.314,908792.9,908792.9,3670,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560806,1920831.00
04/30/2017 10:00,2,2.871,ACTIVE,214.87,350.77,59.975,1493560804,"201051344000633","219011344069620",31.15,12.70,0,334.54,393.45,90.6,85.5,0.429,674228.1,674228.1,3716,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560806,1920832.00
04/30/2017 10:00,2,2.900,ACTIVE,215.09,351.07,59.975,1493560804,"201051344000469","219011344069620",30.97,12.30,0,333.33,391.94,91.0,85.9,0.433,677224.8,677224.8,3702,0,0,0,L,1122011218,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560807,1920833.00
04/30/2017 10:00,2,2.891,ACTIVE,213.74,349.56,59.991,1493560804,"201051344000646","219011344069620",31.29,13.70,0,319.21,390.14,91.6,86.5,0.429,670743.9,670743.9,3715,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560808,1920834.00
04/30/2017 10:00,2,2.773,ACTIVE,211.93,352.57,59.986,1493560804,"274151322000052","219011344069620",30.73,17.80,0,332.13,377.22,86.3,81.4,0.336,942020.2,942020.2,3679,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560809,1920835.00
04/30/2017 10:00,2,2.943,ACTIVE,214.64,348.66,59.981,1493560804,"201051344000585","219011344069620",31.11,14.30,0,333.93,370.30,92.7,87.5,0.424,681877.8,681877.8,3715,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560810,1920836.00
04/30/2017 10:00,2,2.855,ACTIVE,213.51,351.37,59.991,1493560804,"201051344001230","219011344069620",31.65,12.70,0,319.21,388.64,91.6,86.5,0.429,675248.7,675248.7,3706,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560811,1920837.00
04/30/2017 10:00,2,2.939,ACTIVE,214.64,348.66,60.028,1493560804,"201051344000582","219011344069620",30.71,13.70,0,320.11,390.74,91.4,86.3,0.424,665136.6,665136.6,3706,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560812,1920838.00
04/30/2017 10:00,2,2.961,ACTIVE,213.51,348.66,59.991,1493560804,"201051344000955","219011344069620",31.35,14.70,0,333.93,372.11,94.0,88.9,0.442,683597.3,683597.3,3716,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560813,1920839.00
04/30/2017 10:00,2,1.791,ACTIVE,211.93,456.87,59.970,1493560804,"274151322000094","219011344069620",41.89,16.70,0,411.18,477.01,75.7,71.2,0.526,769775.5,769775.5,3795,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560814,1920840.00
04/30/2017 10:00,2,2.879,ACTIVE,215.09,349.86,59.991,1493560804,"201051344000579","219011344069620",31.55,12.70,0,319.21,394.05,92.0,86.9,0.429,694818.7,694818.7,3700,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560815,1920841.00
04/30/2017 10:00,2,2.996,ACTIVE,213.74,347.76,59.986,1493560804,"201051344000890","219011344069620",30.93,13.70,0,334.54,370.90,93.9,88.7,0.424,677476.9,677476.9,3717,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560815,1920842.00
04/30/2017 10:00,2,2.965,ACTIVE,214.19,349.86,59.981,1493560804,"201051344000438","219011344069620",31.31,14.00,0,333.63,373.61,94.0,88.8,0.442,680256.5,680256.5,3708,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560816,1920843.00
04/30/2017 10:00,2,2.986,ACTIVE,213.96,354.97,59.996,1493560804,"201051344000417","219011344069620",20.14,11.00,0,332.13,377.82,61.0,56.9,0.513,638252.5,638252.5,3730,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560817,1920844.00
04/30/2017 10:00,2,2.715,ACTIVE,211.93,345.36,59.959,1493560804,"274151322000083","219011344069620",30.77,17.50,0,332.13,377.22,84.6,79.7,0.331,932516.6,932516.6,3678,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560818,1920845.00
04/30/2017 10:00,2,2.904,ACTIVE,212.83,351.07,59.975,1493560804,"274151322000076","219011344069620",31.49,17.80,0,328.52,379.92,92.6,87.5,0.358,994012.9,994012.9,3679,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560819,1920846.00
04/30/2017 10:00,2,2.926,ACTIVE,214.41,348.96,60.002,1493560804,"201051344000868","219011344069620",30.63,13.00,0,334.84,391.64,90.8,85.7,0.415,675767.0,675767.0,3705,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560820,1920847.00
04/30/2017 10:00,2,2.895,ACTIVE,211.93,343.85,59.986,1493560804,"274151322000095","219011344069620",30.95,18.30,0,332.13,377.82,90.8,85.7,0.345,984426.1,984426.1,3676,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560821,1920848.00
04/30/2017 10:00,2,2.930,ACTIVE,214.87,356.18,59.975,1493560804,"201051344000988","219011344069620",20.30,11.00,0,335.44,379.92,60.3,56.3,0.491,613287.9,613287.9,3723,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560822,1920849.00
04/30/2017 10:00,2,2.990,ACTIVE,214.19,348.36,59.970,1493560804,"201051344001025","219011344069620",30.89,14.70,0,334.54,370.90,93.5,88.4,0.438,679558.2,679558.2,3717,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560823,1920850.00
04/30/2017 10:00,2,2.865,ACTIVE,214.87,349.56,59.986,1493560804,"201051344000458","219011344069620",31.05,15.30,0,335.14,391.34,90.1,85.1,0.420,687959.1,687959.1,3691,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560823,1920851.00
04/30/2017 10:00,2,2.906,ACTIVE,215.32,350.47,59.959,1493560804,"201051344000853","219011344069620",30.81,13.30,0,336.94,397.96,90.7,85.6,0.420,688459.5,688459.5,3691,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560824,1920852.00
04/30/2017 10:00,2,2.947,ACTIVE,213.96,348.36,59.975,1493560804,"201051344000685","219011344069620",31.09,13.70,0,315.60,390.44,92.8,87.6,0.451,680419.1,680419.1,3716,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560825,1920853.00
04/30/2017 10:00,2,2.904,ACTIVE,214.41,348.96,59.970,1493560804,"201051344000917","219011344069620",31.13,15.00,0,321.31,390.44,91.6,86.5,0.433,677145.5,677145.5,3705,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560826,1920854.00
04/30/2017 10:00,2,2.918,ACTIVE,213.74,347.46,60.018,1493560804,"201051344001145","219011344069620",31.13,12.70,0,323.11,390.74,92.1,86.9,0.420,684991.0,684991.0,3698,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560827,1920855.00
04/30/2017 10:00,2,2.984,ACTIVE,214.41,349.26,59.954,1493560804,"201051344000651","219011344069620",31.01,13.70,0,333.93,370.30,93.7,88.5,0.438,673422.2,673422.2,3714,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560828,1920856.00
04/30/2017 10:00,2,2.703,ACTIVE,211.70,346.86,59.975,1493560804,"274151322000088","219011344069620",30.42,17.30,0,332.43,377.52,83.3,78.5,0.305,893752.2,893752.2,3685,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560829,1920857.00
04/30/2017 10:00,2,1.873,ACTIVE,213.06,451.16,60.002,1493560804,"274151322000068","219011344069620",40.91,17.30,0,412.98,481.21,77.3,72.7,0.530,770101.0,770101.0,3810,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560830,1920858.00
04/30/2017 10:00,2,2.941,ACTIVE,213.96,347.76,59.986,1493560804,"201051344001135","219011344069620",30.99,14.00,0,320.71,389.24,92.3,87.2,0.424,669114.9,669114.9,3710,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560831,1920859.00
04/30/2017 10:00,2,2.889,ACTIVE,213.96,348.36,59.986,1493560804,"201051344000594","219011344069620",31.39,13.30,0,318.61,390.44,91.8,86.7,0.420,689917.0,689917.0,3705,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560832,1920860.00
04/30/2017 10:00,2,2.984,ACTIVE,214.41,348.36,60.023,1493560804,"201051344001203","219011344069620",30.89,14.30,0,333.33,371.51,93.4,88.2,0.451,678022.4,678022.4,3719,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560833,1920861.00
04/30/2017 10:00,2,2.684,ACTIVE,211.93,344.76,59.965,1493560804,"274151322000054","219011344069620",30.57,17.00,0,332.43,378.12,83.1,78.3,0.314,911818.0,911818.0,3676,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560834,1920862.00
04/30/2017 10:00,2,2.904,ACTIVE,214.64,348.36,60.007,1493560804,"201051344000867","219011344069620",30.75,14.30,0,334.54,390.74,90.5,85.4,0.411,674694.5,674694.5,3716,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560835,1920863.00
04/30/2017 10:00,2,2.941,ACTIVE,214.19,348.06,59.975,1493560804,"201051344001093","219011344069620",31.29,14.70,0,333.93,371.21,93.2,88.1,0.415,676871.7,676871.7,3710,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560836,1920864.00
04/30/2017 10:00,2,2.859,ACTIVE,214.64,350.17,59.970,1493560804,"201051344000900","219011344069620",31.05,14.00,0,334.54,391.94,89.9,84.8,0.415,696111.1,696111.1,3692,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560836,1920865.00
04/30/2017 10:00,2,2.832,ACTIVE,214.87,348.96,60.007,1493560804,"201051344000648","219011344069620",31.29,13.30,0,334.54,392.25,89.8,84.7,0.411,685424.1,685424.1,3693,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560837,1920866.00
04/30/2017 10:00,2,2.865,ACTIVE,215.09,350.17,59.970,1493560804,"201051344000569","219011344069620",31.05,14.00,0,334.24,391.34,90.2,85.1,0.415,698437.1,698437.1,3683,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560838,1920867.00
04/30/2017 10:00,2,2.859,ACTIVE,214.87,348.66,59.996,1493560804,"201051344000983","219011344069620",31.11,13.30,0,334.24,391.34,90.1,85.1,0.429,688902.6,688902.6,3694,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560839,1920868.00
04/30/2017 10:00,2,2.891,ACTIVE,215.09,349.86,59.986,1493560804,"201051344001158","219011344069620",30.95,12.30,0,334.54,394.05,90.6,85.5,0.424,674509.3,674509.3,3705,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560840,1920869.00
04/30/2017 10:00,2,2.887,ACTIVE,215.32,350.47,59.954,1493560804,"201051344000576","219011344069620",30.75,14.00,0,335.14,393.75,89.9,84.8,0.407,689144.0,689144.0,3690,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560841,1920870.00
04/30/2017 10:00,2,2.684,ACTIVE,211.93,351.67,59.965,1493560804,"274151322000087","219011344069620",30.53,24.00,0,332.13,376.92,82.9,78.1,0.301,883996.5,883996.5,3753,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493560842,1920871.00
04/30/2017 10:15,2,3.240,ACTIVE,215.77,351.67,60.018,1493561703,"201051344000645","219011344069620",30.57,16.00,0,335.74,378.72,100.3,94.9,0.460,688027.4,688027.4,3690,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561704,1920872.00
04/30/2017 10:15,2,3.045,ACTIVE,212.61,352.87,59.996,1493561703,"274151322000085","219011344069620",29.56,20.00,0,333.33,363.69,91.2,86.1,0.345,908814.7,908814.7,3671,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561705,1920873.00
04/30/2017 10:15,2,3.217,ACTIVE,215.32,351.97,59.991,1493561703,"201051344000633","219011344069620",30.87,15.00,0,334.54,378.72,100.5,95.1,0.482,674252.2,674252.2,3717,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561706,1920874.00
04/30/2017 10:15,2,3.205,ACTIVE,215.77,351.37,59.991,1493561703,"201051344000469","219011344069620",31.03,14.00,0,334.24,379.02,100.7,95.3,0.473,677248.9,677248.9,3703,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561707,1920875.00
04/30/2017 10:15,2,3.260,ACTIVE,213.96,350.17,59.996,1493561703,"201051344000646","219011344069620",30.87,14.70,0,333.03,378.72,102.0,96.5,0.486,670768.3,670768.3,3716,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561708,1920876.00
04/30/2017 10:15,2,3.078,ACTIVE,212.16,349.86,59.986,1493561703,"274151322000052","219011344069620",30.71,20.30,0,332.43,364.89,95.7,90.5,0.371,942043.2,942043.2,3680,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561709,1920877.00
04/30/2017 10:15,2,3.293,ACTIVE,214.64,351.37,59.996,1493561703,"201051344000585","219011344069620",30.89,15.50,0,333.33,377.82,103.1,97.6,0.473,681902.5,681902.5,3716,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561710,1920878.00
04/30/2017 10:15,2,3.246,ACTIVE,213.96,348.66,60.023,1493561703,"201051344001230","219011344069620",31.11,14.70,0,334.24,379.62,102.3,96.9,0.477,675273.2,675273.2,3707,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561711,1920879.00
04/30/2017 10:15,2,3.275,ACTIVE,214.87,350.47,59.996,1493561703,"201051344000582","219011344069620",30.63,14.70,0,333.93,378.72,101.7,96.2,0.464,665161.0,665161.0,3707,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561712,1920880.00
04/30/2017 10:15,2,3.268,ACTIVE,213.74,350.47,60.002,1493561703,"201051344000955","219011344069620",31.47,16.00,0,334.54,379.92,104.2,98.7,0.495,683622.3,683622.3,3717,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561712,1920881.00
04/30/2017 10:15,2,1.967,ACTIVE,212.38,447.85,59.981,1493561703,"274151322000094","219011344069620",42.38,21.30,0,415.39,476.71,85.2,80.3,0.323,769795.9,769795.9,3796,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561713,1920882.00
04/30/2017 10:15,2,3.199,ACTIVE,215.54,351.37,59.965,1493561703,"201051344000579","219011344069620",31.41,14.30,0,335.74,379.32,101.8,96.3,0.473,694843.2,694843.2,3701,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561714,1920883.00
04/30/2017 10:15,2,3.264,ACTIVE,213.74,348.96,59.996,1493561703,"201051344000890","219011344069620",31.33,15.80,0,334.24,380.22,103.5,98.0,0.477,677501.9,677501.9,3718,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561715,1920884.00
04/30/2017 10:15,2,3.301,ACTIVE,214.41,350.17,59.991,1493561703,"201051344000438","219011344069620",31.17,15.50,0,333.93,379.02,104.2,98.7,0.491,680281.6,680281.6,3709,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561716,1920885.00
