ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 10:15,2,3.314,ACTIVE,214.19,355.88,59.986,1493561703,"201051344000417","219011344069620",20.06,12.30,0,332.13,388.04,67.4,63.1,0.575,638268.5,638268.5,3731,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561717,1920886.00
04/30/2017 10:15,2,3.035,ACTIVE,211.93,353.17,59.986,1493561703,"274151322000083","219011344069620",30.53,20.70,0,332.73,364.29,93.8,88.6,0.371,932539.2,932539.2,3679,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561718,1920887.00
04/30/2017 10:15,2,3.287,ACTIVE,213.06,354.37,59.975,1493561703,"274151322000076","219011344069620",30.75,21.00,0,334.54,368.80,102.4,96.9,0.402,994037.5,994037.5,3680,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561719,1920888.00
04/30/2017 10:15,2,3.252,ACTIVE,214.87,349.86,59.991,1493561703,"201051344000868","219011344069620",30.40,14.70,0,333.63,377.82,100.2,94.8,0.464,675791.1,675791.1,3706,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561720,1920889.00
04/30/2017 10:15,2,3.207,ACTIVE,212.16,342.95,59.986,1493561703,"274151322000095","219011344069620",30.97,22.00,0,333.03,367.00,100.6,95.1,0.376,984450.2,984450.2,3677,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561721,1920890.00
04/30/2017 10:15,2,3.273,ACTIVE,215.32,358.88,59.991,1493561703,"201051344000988","219011344069620",20.04,12.00,0,334.54,390.74,66.5,62.2,0.566,613303.8,613303.8,3724,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561721,1920891.00
04/30/2017 10:15,2,3.326,ACTIVE,214.41,349.86,59.991,1493561703,"201051344001025","219011344069620",30.69,16.00,0,333.63,378.12,103.4,97.9,0.468,679583.2,679583.2,3718,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561722,1920892.00
04/30/2017 10:15,2,3.139,ACTIVE,215.54,350.47,59.986,1493561703,"201051344000458","219011344069620",31.27,16.70,0,335.74,378.42,99.3,93.9,0.468,687983.1,687983.1,3692,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561723,1920893.00
04/30/2017 10:15,2,3.191,ACTIVE,216.22,353.17,59.981,1493561703,"201051344000853","219011344069620",30.89,15.00,0,337.84,379.32,99.9,94.5,0.468,688483.6,688483.6,3692,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561724,1920894.00
04/30/2017 10:15,2,3.270,ACTIVE,214.19,350.77,59.991,1493561703,"201051344000685","219011344069620",31.07,14.70,0,333.33,378.42,102.8,97.3,0.504,680443.9,680443.9,3717,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561725,1920895.00
04/30/2017 10:15,2,3.264,ACTIVE,214.64,351.07,59.981,1493561703,"201051344000917","219011344069620",30.69,16.00,0,332.73,378.42,101.4,96.0,0.460,677169.9,677169.9,3706,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561726,1920896.00
04/30/2017 10:15,2,3.203,ACTIVE,213.96,349.86,59.986,1493561703,"201051344001145","219011344069620",31.39,14.30,0,333.93,378.72,101.9,96.4,0.468,685015.6,685015.6,3699,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561727,1920897.00
04/30/2017 10:15,2,3.283,ACTIVE,214.87,349.86,59.965,1493561703,"201051344000651","219011344069620",31.05,15.50,0,333.03,379.02,103.2,97.7,0.468,673447.2,673447.2,3715,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561728,1920898.00
04/30/2017 10:15,2,3.012,ACTIVE,212.16,342.05,59.975,1493561703,"274151322000088","219011344069620",30.14,19.80,0,332.13,364.29,91.9,86.8,0.345,893774.4,893774.4,3686,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561729,1920899.00
04/30/2017 10:15,2,2.041,ACTIVE,213.06,442.74,59.981,1493561703,"274151322000068","219011344069620",41.35,22.30,0,414.49,477.31,85.4,80.5,0.318,770121.5,770121.5,3811,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561730,1920900.00
04/30/2017 10:15,2,3.221,ACTIVE,214.19,350.17,59.975,1493561703,"201051344001135","219011344069620",31.21,15.50,0,333.93,378.12,101.8,96.3,0.468,669139.6,669139.6,3711,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561731,1920901.00
04/30/2017 10:15,2,3.236,ACTIVE,214.64,350.47,59.949,1493561703,"201051344000594","219011344069620",30.99,14.30,0,333.33,379.32,101.5,96.1,0.473,689941.5,689941.5,3706,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561732,1920902.00
04/30/2017 10:15,2,3.295,ACTIVE,214.64,350.17,59.949,1493561703,"201051344001203","219011344069620",30.93,16.00,0,334.54,379.02,103.2,97.7,0.477,678047.4,678047.4,3720,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561733,1920903.00
04/30/2017 10:15,2,3.059,ACTIVE,212.38,345.36,59.970,1493561703,"274151322000054","219011344069620",29.62,20.00,0,332.73,364.59,91.7,86.6,0.345,911840.1,911840.1,3677,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561734,1920904.00
04/30/2017 10:15,2,3.211,ACTIVE,215.32,350.17,59.970,1493561703,"201051344000867","219011344069620",30.69,16.00,0,334.24,376.92,99.8,94.4,0.455,674718.6,674718.6,3717,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561735,1920905.00
04/30/2017 10:15,2,3.266,ACTIVE,214.41,350.77,59.959,1493561703,"201051344001093","219011344069620",31.11,15.50,0,333.33,378.72,102.8,97.3,0.460,676896.6,676896.6,3711,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561736,1920906.00
04/30/2017 10:15,2,3.203,ACTIVE,215.32,351.37,59.970,1493561703,"201051344000900","219011344069620",30.61,15.30,0,334.84,378.12,99.3,94.0,0.460,696135.1,696135.1,3693,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561736,1920907.00
04/30/2017 10:15,2,3.201,ACTIVE,215.54,350.47,59.965,1493561703,"201051344000648","219011344069620",30.53,14.70,0,335.74,378.42,99.1,93.7,0.460,685448.0,685448.0,3694,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561738,1920908.00
04/30/2017 10:15,2,3.186,ACTIVE,215.54,351.07,59.965,1493561703,"201051344000569","219011344069620",30.71,15.30,0,334.24,378.42,99.1,93.8,0.455,698461.1,698461.1,3684,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561738,1920909.00
04/30/2017 10:15,2,3.197,ACTIVE,215.54,351.37,59.965,1493561703,"201051344000983","219011344069620",30.63,15.80,0,334.84,377.82,99.2,93.9,0.468,688926.6,688926.6,3695,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561739,1920910.00
04/30/2017 10:15,2,3.219,ACTIVE,215.77,351.07,59.970,1493561703,"201051344001158","219011344069620",30.57,14.30,0,335.14,379.02,99.7,94.3,0.468,674533.4,674533.4,3706,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561740,1920911.00
04/30/2017 10:15,2,3.186,ACTIVE,215.77,352.27,59.981,1493561703,"201051344000576","219011344069620",30.65,15.80,0,336.04,379.32,98.9,93.5,0.455,689168.0,689168.0,3691,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561741,1920912.00
04/30/2017 10:15,2,2.971,ACTIVE,212.83,346.26,59.959,1493561703,"274151322000087","219011344069620",30.40,28.00,0,332.13,364.89,91.4,86.3,0.327,884018.6,884018.6,3754,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493561742,1920913.00
04/30/2017 10:30,2,4.422,ACTIVE,216.67,354.67,59.970,1493562603,"201051344000645","219011344069620",30.18,17.50,0,336.04,415.69,135.1,128.5,0.614,688055.3,688055.3,3691,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562604,1920914.00
04/30/2017 10:30,2,4.197,ACTIVE,212.83,352.57,59.944,1493562603,"274151322000085","219011344069620",29.26,22.50,0,331.53,391.04,124.2,118.0,0.473,908839.8,908839.8,3672,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562605,1920915.00
04/30/2017 10:30,2,4.316,ACTIVE,216.22,354.97,59.949,1493562603,"201051344000633","219011344069620",30.69,16.00,0,335.14,416.59,134.1,127.5,0.636,674280.1,674280.1,3718,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562606,1920916.00
04/30/2017 10:30,2,4.246,ACTIVE,216.67,355.28,59.944,1493562603,"201051344000469","219011344069620",30.85,15.00,0,333.33,417.49,132.6,126.1,0.628,677277.0,677277.0,3704,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562607,1920917.00
04/30/2017 10:30,2,4.303,ACTIVE,214.64,353.77,59.986,1493562603,"201051344000646","219011344069620",30.61,16.30,0,332.43,419.30,133.3,126.7,0.628,670796.4,670796.4,3717,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562608,1920918.00
04/30/2017 10:30,2,4.166,ACTIVE,212.83,355.28,59.912,1493562603,"274151322000052","219011344069620",30.32,23.00,0,330.93,394.05,127.9,121.5,0.508,942069.7,942069.7,3681,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562608,1920919.00
04/30/2017 10:30,2,4.270,ACTIVE,215.54,354.07,59.959,1493562603,"201051344000585","219011344069620",30.30,17.30,0,332.73,415.99,131.0,124.5,0.610,681930.9,681930.9,3717,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562609,1920920.00
04/30/2017 10:30,2,4.166,ACTIVE,214.41,353.17,59.954,1493562603,"201051344001230","219011344069620",30.97,15.80,0,331.83,419.30,130.7,124.2,0.619,675301.4,675301.4,3708,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562610,1920921.00
04/30/2017 10:30,2,4.178,ACTIVE,215.77,354.67,59.944,1493562603,"201051344000582","219011344069620",30.36,16.00,0,333.93,417.79,128.5,122.1,0.588,665189.1,665189.1,3708,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562611,1920922.00
04/30/2017 10:30,2,4.193,ACTIVE,214.41,352.27,59.954,1493562603,"201051344000955","219011344069620",30.97,16.30,0,332.43,418.70,131.5,125.0,0.605,683651.1,683651.1,3718,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562612,1920923.00
04/30/2017 10:30,2,2.717,ACTIVE,212.83,436.43,59.949,1493562603,"274151322000094","219011344069620",40.02,24.50,0,416.29,485.72,110.4,104.6,0.424,769819.4,769819.4,3797,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562613,1920924.00
04/30/2017 10:30,2,4.084,ACTIVE,216.45,355.28,59.928,1493562603,"201051344000579","219011344069620",31.11,15.50,0,335.74,421.10,128.7,122.3,0.601,694871.6,694871.6,3702,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562614,1920925.00
04/30/2017 10:30,2,4.135,ACTIVE,214.19,352.87,59.938,1493562603,"201051344000890","219011344069620",30.85,17.00,0,332.73,419.30,129.1,122.7,0.605,677530.6,677530.6,3719,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562615,1920926.00
04/30/2017 10:30,2,4.104,ACTIVE,215.09,353.77,59.954,1493562603,"201051344000438","219011344069620",31.23,16.30,0,333.63,418.39,129.8,123.4,0.601,680310.4,680310.4,3710,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562616,1920927.00
04/30/2017 10:30,2,4.107,ACTIVE,214.87,348.06,59.959,1493562603,"201051344000417","219011344069620",20.08,14.70,0,334.24,393.75,83.6,78.7,0.384,638286.9,638286.9,3732,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562617,1920928.00
04/30/2017 10:30,2,3.881,ACTIVE,212.61,347.46,59.944,1493562603,"274151322000083","219011344069620",30.28,23.30,0,330.63,394.35,119.0,112.9,0.477,932565.3,932565.3,3680,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562617,1920929.00
04/30/2017 10:30,2,4.141,ACTIVE,213.51,349.26,59.944,1493562603,"274151322000076","219011344069620",30.95,23.50,0,331.23,397.35,129.8,123.3,0.513,994066.1,994066.1,3681,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562618,1920930.00
04/30/2017 10:30,2,4.115,ACTIVE,215.54,353.17,59.944,1493562603,"201051344000868","219011344069620",30.30,15.50,0,333.63,417.79,126.3,120.0,0.583,675819.1,675819.1,3707,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562619,1920931.00
04/30/2017 10:30,2,4.098,ACTIVE,212.38,358.88,59.986,1493562603,"274151322000095","219011344069620",30.71,24.50,0,331.23,396.75,127.4,121.1,0.486,984478.3,984478.3,3678,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562620,1920932.00
04/30/2017 10:30,2,4.174,ACTIVE,216.22,351.07,59.954,1493562603,"201051344000988","219011344069620",19.82,14.00,0,335.14,395.25,83.7,78.9,0.389,613322.2,613322.2,3725,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562621,1920933.00
04/30/2017 10:30,2,4.146,ACTIVE,215.32,352.27,59.965,1493562603,"201051344001025","219011344069620",30.57,17.30,0,333.63,417.49,128.4,122.0,0.588,679611.8,679611.8,3719,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562622,1920934.00
04/30/2017 10:30,2,4.068,ACTIVE,216.22,352.87,59.954,1493562603,"201051344000458","219011344069620",30.42,17.80,0,335.14,416.59,125.3,119.1,0.597,688011.0,688011.0,3693,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562623,1920935.00
04/30/2017 10:30,2,4.041,ACTIVE,216.67,354.97,59.975,1493562603,"201051344000853","219011344069620",30.73,16.00,0,337.84,421.70,125.8,119.5,0.588,688511.6,688511.6,3693,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562624,1920936.00
04/30/2017 10:30,2,4.113,ACTIVE,214.64,354.07,59.970,1493562603,"201051344000685","219011344069620",30.83,16.30,0,332.73,417.79,128.4,122.0,0.623,680472.4,680472.4,3718,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562625,1920937.00
04/30/2017 10:30,2,4.064,ACTIVE,215.32,352.57,59.970,1493562603,"201051344000917","219011344069620",30.71,17.00,0,331.83,416.89,126.5,120.2,0.583,677198.1,677198.1,3707,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562626,1920938.00
04/30/2017 10:30,2,4.039,ACTIVE,214.41,352.87,59.928,1493562603,"201051344001145","219011344069620",31.07,15.30,0,333.93,418.70,127.2,120.8,0.588,685043.9,685043.9,3700,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562627,1920939.00
04/30/2017 10:30,2,4.121,ACTIVE,215.54,353.47,59.949,1493562603,"201051344000651","219011344069620",30.67,17.00,0,333.93,416.59,127.9,121.5,0.588,673475.8,673475.8,3716,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562627,1920940.00
04/30/2017 10:30,2,3.807,ACTIVE,212.61,356.48,59.949,1493562603,"274151322000088","219011344069620",30.20,21.50,0,331.23,392.55,116.3,110.4,0.438,893800.1,893800.1,3687,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562628,1920941.00
04/30/2017 10:30,2,2.617,ACTIVE,213.51,434.33,59.944,1493562603,"274151322000068","219011344069620",40.79,25.80,0,416.89,487.53,108.0,102.3,0.407,770145.4,770145.4,3812,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562629,1920942.00
04/30/2017 10:30,2,4.037,ACTIVE,214.87,351.67,59.954,1493562603,"201051344001135","219011344069620",30.65,16.70,0,333.93,416.59,125.4,119.1,0.575,669167.9,669167.9,3712,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562630,1920943.00
04/30/2017 10:30,2,4.064,ACTIVE,215.09,353.17,59.954,1493562603,"201051344000594","219011344069620",30.71,16.00,0,331.83,418.70,126.4,120.1,0.583,689970.0,689970.0,3707,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562631,1920944.00
04/30/2017 10:30,2,4.115,ACTIVE,215.32,352.57,59.928,1493562603,"201051344001203","219011344069620",30.30,17.50,0,333.93,417.49,126.3,120.0,0.588,678076.1,678076.1,3721,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562632,1920945.00
04/30/2017 10:30,2,3.828,ACTIVE,212.38,345.36,59.944,1493562603,"274151322000054","219011344069620",29.48,23.00,0,331.53,392.85,114.2,108.3,0.438,911865.8,911865.8,3678,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562633,1920946.00
04/30/2017 10:30,2,3.959,ACTIVE,215.77,351.37,59.944,1493562603,"201051344000867","219011344069620",30.73,17.50,0,333.93,415.69,123.3,117.1,0.561,674746.6,674746.6,3718,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562634,1920947.00
04/30/2017 10:30,2,4.035,ACTIVE,215.09,352.27,59.949,1493562603,"201051344001093","219011344069620",30.75,16.70,0,332.73,417.79,125.7,119.4,0.570,676925.3,676925.3,3712,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562635,1920948.00
04/30/2017 10:30,2,3.967,ACTIVE,216.00,353.17,59.959,1493562603,"201051344000900","219011344069620",30.63,16.00,0,333.93,417.19,123.1,116.9,0.566,696163.1,696163.1,3694,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562636,1920949.00
04/30/2017 10:30,2,3.955,ACTIVE,216.00,352.57,59.944,1493562603,"201051344000648","219011344069620",30.47,15.50,0,334.84,416.89,122.1,115.9,0.570,685475.9,685475.9,3695,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562636,1920950.00
04/30/2017 10:30,2,3.963,ACTIVE,216.00,352.87,59.928,1493562603,"201051344000569","219011344069620",30.40,16.00,0,334.24,415.99,122.0,115.8,0.570,698488.9,698488.9,3685,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562637,1920951.00
04/30/2017 10:30,2,3.910,ACTIVE,216.22,352.87,59.954,1493562603,"201051344000983","219011344069620",30.85,16.70,0,333.93,416.29,122.1,115.9,0.583,688954.5,688954.5,3696,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562638,1920952.00
04/30/2017 10:30,2,4.004,ACTIVE,216.45,354.37,59.944,1493562603,"201051344001158","219011344069620",30.28,15.00,0,334.24,416.89,122.8,116.6,0.570,674561.5,674561.5,3707,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562639,1920953.00
04/30/2017 10:30,2,3.971,ACTIVE,216.22,354.67,59.949,1493562603,"201051344000576","219011344069620",30.30,17.30,0,335.44,416.89,121.9,115.7,0.566,689195.9,689195.9,3692,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562640,1920954.00
04/30/2017 10:30,2,3.715,ACTIVE,212.83,356.48,59.949,1493562603,"274151322000087","219011344069620",30.02,32.00,0,329.43,389.84,113.0,107.1,0.415,884044.4,884044.4,3755,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493562641,1920955.00
04/30/2017 10:45,2,5.176,ACTIVE,217.35,358.28,59.986,1493563503,"201051344000645","219011344069620",30.02,19.80,0,336.94,426.81,157.3,149.9,0.716,688090.6,688090.6,3692,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563505,1920956.00
04/30/2017 10:45,2,4.838,ACTIVE,213.06,347.46,59.944,1493563503,"274151322000085","219011344069620",28.75,23.80,0,330.33,400.06,140.8,134.0,0.535,908871.5,908871.5,3673,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563506,1920957.00
04/30/2017 10:45,2,5.127,ACTIVE,216.90,360.99,59.986,1493563503,"201051344000633","219011344069620",30.45,17.80,0,334.54,426.21,158.1,150.7,0.756,674315.6,674315.6,3719,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563507,1920958.00
04/30/2017 10:45,2,5.156,ACTIVE,217.80,358.88,59.991,1493563503,"201051344000469","219011344069620",30.43,16.30,0,336.04,428.31,159.0,151.5,0.738,677312.4,677312.4,3705,0,0,0,L,1122011218,0,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563508,1920959.00
04/30/2017 10:45,2,5.086,ACTIVE,215.54,357.38,59.986,1493563503,"201051344000646","219011344069620",30.61,17.30,0,332.43,430.12,157.7,150.3,0.742,670831.6,670831.6,3718,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563509,1920960.00
04/30/2017 10:45,2,4.855,ACTIVE,212.83,353.77,59.991,1493563503,"274151322000052","219011344069620",30.38,25.30,0,329.13,402.46,149.2,142.1,0.588,942103.5,942103.5,3682,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563510,1920961.00
04/30/2017 10:45,2,5.146,ACTIVE,216.67,358.88,59.991,1493563503,"201051344000585","219011344069620",30.57,18.30,0,333.33,425.61,159.4,151.9,0.742,681966.3,681966.3,3718,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563510,1920962.00
04/30/2017 10:45,2,5.127,ACTIVE,215.32,357.08,59.991,1493563503,"201051344001230","219011344069620",30.63,17.30,0,331.83,432.22,159.1,151.6,0.734,675336.9,675336.9,3709,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563511,1920963.00
04/30/2017 10:45,2,5.146,ACTIVE,216.90,359.18,59.991,1493563503,"201051344000582","219011344069620",30.38,18.30,0,333.33,428.01,158.3,150.9,0.720,665224.2,665224.2,3709,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563512,1920964.00
04/30/2017 10:45,2,5.213,ACTIVE,215.54,356.18,59.975,1493563503,"201051344000955","219011344069620",30.79,18.70,0,332.73,432.82,162.6,155.0,0.765,683687.3,683687.3,3719,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563513,1920965.00
04/30/2017 10:45,2,0.000,ALERT,212.83,424.71,59.981,1493563503,"274151322000094","219011344069620",47.69,21.00,0,298.17,523.90,0.0,0.0,0.000,769830.1,769830.1,3798,0,0,0,L,1151911521,0,121.78,123.14,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563515,1920966.00
04/30/2017 10:45,2,5.201,ACTIVE,217.80,362.49,60.023,1493563503,"201051344000579","219011344069620",30.91,16.00,0,336.64,433.72,162.8,155.2,0.751,694907.6,694907.6,3703,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563516,1920967.00
04/30/2017 10:45,2,5.262,ACTIVE,215.54,357.08,59.996,1493563503,"201051344000890","219011344069620",30.55,18.00,0,333.03,429.52,162.9,155.3,0.747,677566.5,677566.5,3720,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563517,1920968.00
04/30/2017 10:45,2,5.256,ACTIVE,216.22,358.88,59.975,1493563503,"201051344000438","219011344069620",30.73,18.70,0,333.03,433.72,163.6,156.0,0.756,680346.5,680346.5,3711,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563518,1920969.00
04/30/2017 10:45,2,5.148,ACTIVE,215.77,352.87,59.996,1493563503,"201051344000417","219011344069620",20.06,16.30,0,333.93,401.56,104.7,99.2,0.495,638310.1,638310.1,3733,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563519,1920970.00
04/30/2017 10:45,2,4.852,ACTIVE,212.83,350.77,59.981,1493563503,"274151322000083","219011344069620",30.34,25.00,0,329.43,402.46,148.9,141.8,0.597,932598.5,932598.5,3681,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563519,1920971.00
04/30/2017 10:45,2,5.219,ACTIVE,213.74,365.49,59.981,1493563503,"274151322000076","219011344069620",30.55,25.50,0,330.63,413.59,161.3,153.8,0.623,994102.3,994102.3,3682,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563520,1920972.00
04/30/2017 10:45,2,5.061,ACTIVE,216.45,357.98,59.986,1493563503,"201051344000868","219011344069620",30.00,17.30,0,333.93,425.31,153.9,146.6,0.703,675854.6,675854.6,3708,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563521,1920973.00
04/30/2017 10:45,2,5.035,ACTIVE,212.83,358.58,59.986,1493563503,"274151322000095","219011344069620",30.69,27.00,0,330.63,413.29,156.5,149.1,0.597,984514.0,984514.0,3679,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563522,1920974.00
04/30/2017 10:45,2,5.029,ACTIVE,217.35,355.28,59.996,1493563503,"201051344000988","219011344069620",19.88,16.00,0,335.74,407.87,101.2,95.8,0.468,613345.6,613345.6,3726,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563523,1920975.00
04/30/2017 10:45,2,5.027,ACTIVE,216.22,357.08,59.986,1493563503,"201051344001025","219011344069620",30.49,19.30,0,333.03,427.11,155.2,147.9,0.712,679647.7,679647.7,3720,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563524,1920976.00
04/30/2017 10:45,2,4.900,ACTIVE,217.35,358.88,59.996,1493563503,"201051344000458","219011344069620",30.51,19.80,0,336.94,429.82,151.4,144.2,0.716,688046.3,688046.3,3694,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563525,1920977.00
04/30/2017 10:45,2,4.936,ACTIVE,218.03,361.59,59.981,1493563503,"201051344000853","219011344069620",30.22,17.00,0,337.84,428.01,151.0,143.8,0.707,688547.0,688547.0,3694,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563526,1920978.00
04/30/2017 10:45,2,4.951,ACTIVE,215.32,356.48,59.986,1493563503,"201051344000685","219011344069620",30.73,17.30,0,333.33,431.02,154.1,146.8,0.738,680508.4,680508.4,3719,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563527,1920979.00
04/30/2017 10:45,2,4.914,ACTIVE,216.45,357.68,59.991,1493563503,"201051344000917","219011344069620",30.45,18.70,0,333.03,427.41,151.6,144.4,0.712,677233.6,677233.6,3708,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563528,1920980.00
04/30/2017 10:45,2,4.895,ACTIVE,215.32,355.88,59.996,1493563503,"201051344001145","219011344069620",30.73,16.00,0,332.13,431.92,152.3,145.1,0.703,685079.6,685079.6,3701,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563528,1920981.00
04/30/2017 10:45,2,4.959,ACTIVE,216.67,357.38,59.996,1493563503,"201051344000651","219011344069620",30.51,19.00,0,333.63,426.51,153.2,146.0,0.703,673511.8,673511.8,3717,0,0,0,L,1122011218,0,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563529,1920982.00
04/30/2017 10:45,2,4.631,ACTIVE,212.83,353.17,59.965,1493563503,"274151322000088","219011344069620",29.62,23.80,0,329.73,402.16,138.9,132.1,0.526,893833.0,893833.0,3688,0,0,0,L,1151911521,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563530,1920983.00
04/30/2017 10:45,2,3.162,ALERT,213.96,431.62,59.981,1493563503,"274151322000068","219011344069620",40.73,26.50,0,390.74,521.79,130.5,124.1,0.482,770172.1,770172.1,3813,0,0,0,L,1151911521,0,122.91,123.14,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563532,1920984.00
04/30/2017 10:45,2,4.924,ACTIVE,216.00,357.08,59.991,1493563503,"201051344001135","219011344069620",30.59,19.00,0,332.73,427.71,152.5,145.3,0.703,669203.5,669203.5,3713,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563533,1920985.00
04/30/2017 10:45,2,4.998,ACTIVE,215.77,358.28,59.986,1493563503,"201051344000594","219011344069620",30.91,17.30,0,331.53,433.72,156.4,149.0,0.716,690006.3,690006.3,3708,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563534,1920986.00
04/30/2017 10:45,2,5.094,ACTIVE,216.67,358.58,60.012,1493563503,"201051344001203","219011344069620",30.32,19.30,0,334.54,427.41,156.3,149.0,0.729,678112.2,678112.2,3722,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563535,1920987.00
04/30/2017 10:45,2,4.699,ACTIVE,213.06,361.59,59.986,1493563503,"274151322000054","219011344069620",29.34,24.00,0,329.43,401.56,139.4,132.6,0.530,911898.4,911898.4,3679,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563536,1920988.00
04/30/2017 10:45,2,4.971,ACTIVE,216.90,357.68,59.996,1493563503,"201051344000867","219011344069620",30.69,18.70,0,334.54,425.31,154.5,147.2,0.703,674782.2,674782.2,3719,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563537,1920989.00
04/30/2017 10:45,2,5.066,ACTIVE,216.45,357.98,59.991,1493563503,"201051344001093","219011344069620",30.63,17.80,0,333.33,428.61,157.2,149.8,0.712,676961.3,676961.3,3713,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563538,1920990.00
04/30/2017 10:45,2,5.027,ACTIVE,217.35,358.88,59.991,1493563503,"201051344000900","219011344069620",30.49,18.30,0,334.84,428.91,155.3,147.9,0.707,696198.9,696198.9,3695,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563539,1920991.00
04/30/2017 10:45,2,4.992,ACTIVE,217.13,359.48,59.996,1493563503,"201051344000648","219011344069620",30.47,17.80,0,336.34,427.11,154.1,146.8,0.707,685511.3,685511.3,3696,0,0,0,L,1122011218,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563540,1920992.00
04/30/2017 10:45,2,4.986,ACTIVE,217.58,359.18,59.991,1493563503,"201051344000569","219011344069620",30.47,18.00,0,335.14,426.81,153.9,146.6,0.712,698524.4,698524.4,3686,0,0,0,L,1122011218,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563541,1920993.00
04/30/2017 10:45,2,4.965,ACTIVE,217.58,359.78,59.986,1493563503,"201051344000983","219011344069620",30.73,17.80,0,335.74,427.41,154.4,147.1,0.729,688990.0,688990.0,3697,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563542,1920994.00
04/30/2017 10:45,2,5.037,ACTIVE,217.80,357.98,60.002,1493563503,"201051344001158","219011344069620",30.49,17.00,0,336.64,429.82,155.5,148.1,0.742,674597.3,674597.3,3708,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563542,1920995.00
04/30/2017 10:45,2,4.992,ACTIVE,217.58,358.88,59.981,1493563503,"201051344000576","219011344069620",30.49,18.30,0,336.04,428.91,154.2,146.9,0.707,689231.3,689231.3,3693,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563543,1920996.00
04/30/2017 10:45,2,4.738,ACTIVE,213.29,360.08,59.981,1493563503,"274151322000087","219011344069620",29.82,35.40,0,327.92,400.96,142.9,136.0,0.530,884077.2,884077.2,3756,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493563544,1920997.00
04/30/2017 11:00,2,5.350,ACTIVE,217.58,360.08,59.965,1493564403,"201051344000645","219011344069620",29.92,21.30,0,337.24,406.97,162.1,154.5,0.742,688129.5,688129.5,3693,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564404,1920998.00
04/30/2017 11:00,2,4.996,ACTIVE,213.29,362.19,59.944,1493564403,"274151322000085","219011344069620",28.51,27.00,0,333.63,384.13,144.2,137.2,0.544,908906.1,908906.1,3674,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564405,1920999.00
04/30/2017 11:00,2,5.330,ACTIVE,217.13,359.78,59.954,1493564403,"201051344000633","219011344069620",30.22,18.30,0,336.94,407.57,163.1,155.4,0.778,674354.6,674354.6,3720,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564406,1921000.00
04/30/2017 11:00,2,5.359,ACTIVE,218.03,361.59,59.970,1493564403,"201051344000469","219011344069620",30.10,17.50,0,336.64,408.78,163.4,155.8,0.747,677351.5,677351.5,3706,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564407,1921001.00
04/30/2017 11:00,2,5.305,ACTIVE,215.54,357.98,59.959,1493564403,"201051344000646","219011344069620",30.43,19.50,0,332.13,407.87,163.4,155.8,0.769,670870.5,670870.5,3719,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564408,1921002.00
04/30/2017 11:00,2,5.076,ACTIVE,213.06,365.19,59.965,1493564403,"274151322000052","219011344069620",30.08,26.80,0,332.73,386.23,154.7,147.4,0.605,942140.4,942140.4,3683,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564409,1921003.00
04/30/2017 11:00,2,5.375,ACTIVE,216.90,360.08,59.965,1493564403,"201051344000585","219011344069620",30.28,19.80,0,336.34,406.97,164.8,157.1,0.773,682005.4,682005.4,3719,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564409,1921004.00
04/30/2017 11:00,2,5.348,ACTIVE,215.32,357.38,59.922,1493564403,"201051344001230","219011344069620",30.30,19.50,0,331.23,402.16,164.0,156.4,0.765,675376.0,675376.0,3710,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564410,1921005.00
04/30/2017 11:00,2,5.307,ACTIVE,216.90,358.58,59.949,1493564403,"201051344000582","219011344069620",30.38,20.00,0,337.54,407.87,163.2,155.6,0.742,665263.0,665263.0,3710,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564411,1921006.00
04/30/2017 11:00,2,5.408,ACTIVE,215.77,358.28,59.954,1493564403,"201051344000955","219011344069620",30.63,19.50,0,332.13,407.87,167.7,160.0,0.791,683727.0,683727.0,3720,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564412,1921007.00
04/30/2017 11:00,2,3.396,ACTIVE,213.29,445.45,59.975,1493564403,"274151322000094","219011344069620",40.83,26.00,0,383.53,502.86,140.8,134.0,0.539,769863.1,769863.1,3800,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564413,1921008.00
04/30/2017 11:00,2,5.438,ACTIVE,218.03,360.69,59.965,1493564403,"201051344000579","219011344069620",30.61,17.80,0,337.54,408.18,168.6,160.8,0.795,694947.1,694947.1,3704,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564414,1921009.00
04/30/2017 11:00,2,5.473,ACTIVE,215.54,357.98,59.933,1493564403,"201051344000890","219011344069620",30.43,19.30,0,332.43,405.47,168.7,160.9,0.769,677605.9,677605.9,3721,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564415,1921010.00
04/30/2017 11:00,2,5.451,ACTIVE,216.22,358.58,59.959,1493564403,"201051344000438","219011344069620",30.89,19.30,0,334.84,408.48,170.5,162.7,0.791,680386.3,680386.3,3712,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564416,1921011.00
04/30/2017 11:00,2,5.482,ACTIVE,216.00,352.57,59.975,1493564403,"201051344000417","219011344069620",19.84,17.80,0,334.84,382.63,110.1,104.4,0.521,638335.4,638335.4,3734,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564417,1921012.00
04/30/2017 11:00,2,5.189,ACTIVE,213.29,362.79,59.981,1493564403,"274151322000083","219011344069620",29.98,27.50,0,333.33,385.93,157.6,150.2,0.632,932634.9,932634.9,3682,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564418,1921013.00
04/30/2017 11:00,2,5.547,ACTIVE,214.41,367.00,59.970,1493564403,"274151322000076","219011344069620",30.59,27.80,0,331.53,388.34,171.8,163.9,0.667,994141.9,994141.9,3683,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564419,1921014.00
04/30/2017 11:00,2,5.607,ACTIVE,216.90,360.69,59.965,1493564403,"201051344000868","219011344069620",29.60,18.30,0,337.54,407.57,168.0,160.2,0.769,675893.5,675893.5,3709,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564419,1921015.00
04/30/2017 11:00,2,5.512,ACTIVE,213.29,351.37,59.970,1493564403,"274151322000095","219011344069620",30.51,29.80,0,333.03,388.64,170.2,162.4,0.636,984552.9,984552.9,3680,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564420,1921016.00
04/30/2017 11:00,2,5.566,ACTIVE,218.03,356.18,59.975,1493564403,"201051344000988","219011344069620",19.70,17.50,0,338.44,388.04,111.0,105.3,0.499,613371.2,613371.2,3727,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564421,1921017.00
04/30/2017 11:00,2,5.605,ACTIVE,216.67,358.88,59.959,1493564403,"201051344001025","219011344069620",30.22,20.30,0,334.54,407.27,171.5,163.6,0.773,679687.1,679687.1,3721,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564422,1921018.00
04/30/2017 11:00,2,5.432,ACTIVE,218.03,362.79,59.959,1493564403,"201051344000458","219011344069620",30.22,20.70,0,336.94,407.27,166.3,158.6,0.787,688085.2,688085.2,3695,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564423,1921019.00
04/30/2017 11:00,2,5.453,ACTIVE,218.71,362.49,59.965,1493564403,"201051344000853","219011344069620",30.06,18.30,0,337.54,407.87,165.9,158.2,0.778,688586.0,688586.0,3695,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564424,1921020.00
04/30/2017 11:00,2,5.613,ACTIVE,215.54,358.88,59.965,1493564403,"201051344000685","219011344069620",30.22,19.00,0,333.93,406.97,171.9,164.0,0.826,680547.9,680547.9,3720,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564425,1921021.00
04/30/2017 11:00,2,5.486,ACTIVE,216.67,359.18,59.959,1493564403,"201051344000917","219011344069620",30.45,20.30,0,333.93,407.27,169.3,161.5,0.787,677272.5,677272.5,3709,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564426,1921022.00
04/30/2017 11:00,2,5.463,ACTIVE,215.54,356.48,59.928,1493564403,"201051344001145","219011344069620",30.81,17.50,0,334.54,406.97,170.3,162.5,0.782,685118.8,685118.8,3702,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564427,1921023.00
04/30/2017 11:00,2,5.533,ACTIVE,216.90,358.58,59.970,1493564403,"201051344000651","219011344069620",30.42,20.00,0,336.94,408.18,170.3,162.5,0.778,673551.3,673551.3,3718,0,0,0,L,1122011218,0,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564428,1921024.00
04/30/2017 11:00,2,5.174,ACTIVE,213.29,364.59,59.970,1493564403,"274151322000088","219011344069620",29.70,25.50,0,332.73,385.93,155.6,148.2,0.570,893868.8,893868.8,3689,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564429,1921025.00
04/30/2017 11:00,2,3.504,ACTIVE,214.41,436.13,59.959,1493564403,"274151322000068","219011344069620",41.13,28.30,0,412.68,475.50,145.9,138.9,0.548,770205.6,770205.6,3815,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564430,1921026.00
04/30/2017 11:00,2,5.412,ACTIVE,216.45,358.28,59.954,1493564403,"201051344001135","219011344069620",30.47,19.50,0,333.93,406.97,167.0,159.3,0.773,669242.5,669242.5,3714,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564431,1921027.00
