ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 11:00,2,5.391,ACTIVE,216.22,359.78,59.965,1493564403,"201051344000594","219011344069620",30.71,18.70,0,332.73,409.68,167.6,159.9,0.760,690046.0,690046.0,3709,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564431,1921028.00
04/30/2017 11:00,2,5.506,ACTIVE,216.67,357.98,59.949,1493564403,"201051344001203","219011344069620",30.16,21.30,0,338.14,407.87,168.1,160.4,0.787,678151.7,678151.7,3723,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564432,1921029.00
04/30/2017 11:00,2,5.143,ACTIVE,213.51,365.49,59.991,1493564403,"274151322000054","219011344069620",28.94,26.30,0,332.43,385.93,150.8,143.6,0.566,911933.6,911933.6,3680,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564433,1921030.00
04/30/2017 11:00,2,5.361,ACTIVE,217.13,359.78,59.970,1493564403,"201051344000867","219011344069620",30.14,20.30,0,337.54,407.57,163.6,156.0,0.742,674821.1,674821.1,3720,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564434,1921031.00
04/30/2017 11:00,2,5.441,ACTIVE,216.45,359.48,59.959,1493564403,"201051344001093","219011344069620",30.38,19.80,0,335.74,408.18,167.4,159.7,0.756,677000.8,677000.8,3714,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564435,1921032.00
04/30/2017 11:00,2,5.283,ACTIVE,217.58,361.59,59.986,1493564403,"201051344000900","219011344069620",30.45,19.50,0,336.34,408.78,162.9,155.3,0.751,696237.9,696237.9,3696,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564436,1921033.00
04/30/2017 11:00,2,5.299,ACTIVE,217.35,360.08,59.965,1493564403,"201051344000648","219011344069620",30.10,19.50,0,337.54,407.57,161.5,153.9,0.747,685550.1,685550.1,3697,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564437,1921034.00
04/30/2017 11:00,2,5.205,ACTIVE,217.80,360.69,59.922,1493564403,"201051344000569","219011344069620",30.40,19.50,0,337.54,406.97,160.2,152.7,0.756,698563.1,698563.1,3687,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564438,1921035.00
04/30/2017 11:00,2,5.193,ACTIVE,218.03,360.99,59.970,1493564403,"201051344000983","219011344069620",30.53,19.50,0,336.94,406.97,160.6,153.1,0.760,689028.8,689028.8,3698,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564439,1921036.00
04/30/2017 11:00,2,5.275,ACTIVE,218.26,359.78,59.981,1493564403,"201051344001158","219011344069620",30.26,18.30,0,336.64,407.27,161.6,154.1,0.738,674636.3,674636.3,3709,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564440,1921037.00
04/30/2017 11:00,2,5.256,ACTIVE,217.80,362.49,59.991,1493564403,"201051344000576","219011344069620",29.76,19.80,0,336.64,407.57,158.3,150.8,0.742,689270.0,689270.0,3694,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564441,1921038.00
04/30/2017 11:00,2,4.996,ACTIVE,213.51,351.37,59.975,1493564403,"274151322000087","219011344069620",29.68,37.00,0,332.13,384.73,150.4,143.2,0.561,884112.8,884112.8,3757,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493564442,1921039.00
04/30/2017 11:15,2,4.805,ACTIVE,217.13,358.28,59.949,1493565303,"201051344000645","219011344069620",30.40,21.50,0,338.74,398.56,147.9,140.8,0.672,688163.1,688163.1,3694,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565304,1921040.00
04/30/2017 11:15,2,4.549,ACTIVE,213.29,357.98,59.959,1493565303,"274151322000085","219011344069620",28.86,27.50,0,333.93,378.42,133.0,126.4,0.504,908936.1,908936.1,3675,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565305,1921041.00
04/30/2017 11:15,2,4.799,ACTIVE,216.67,356.78,59.933,1493565303,"201051344000633","219011344069620",30.57,19.50,0,336.94,399.16,148.7,141.6,0.707,674388.4,674388.4,3721,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565306,1921042.00
04/30/2017 11:15,2,4.797,ACTIVE,217.35,357.98,59.928,1493565303,"201051344000469","219011344069620",30.49,18.00,0,337.54,399.16,148.1,141.0,0.694,677385.3,677385.3,3707,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565307,1921043.00
04/30/2017 11:15,2,4.885,ACTIVE,215.09,356.48,59.949,1493565303,"201051344000646","219011344069620",30.49,19.50,0,332.13,394.95,150.8,143.7,0.707,670904.7,670904.7,3720,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565308,1921044.00
04/30/2017 11:15,2,4.584,ACTIVE,213.06,363.09,59.949,1493565303,"274151322000052","219011344069620",30.42,25.80,0,333.63,381.42,141.0,134.2,0.548,942172.5,942172.5,3684,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565309,1921045.00
04/30/2017 11:15,2,4.977,ACTIVE,216.22,356.18,59.954,1493565303,"201051344000585","219011344069620",30.34,19.80,0,333.63,397.96,152.8,145.6,0.712,682040.0,682040.0,3720,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565310,1921046.00
04/30/2017 11:15,2,4.895,ACTIVE,215.09,354.97,59.959,1493565303,"201051344001230","219011344069620",30.63,19.30,0,331.23,393.45,151.8,144.6,0.707,675410.3,675410.3,3711,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565311,1921047.00
04/30/2017 11:15,2,4.898,ACTIVE,216.45,357.98,59.954,1493565303,"201051344000582","219011344069620",30.36,19.80,0,333.33,399.46,150.6,143.4,0.694,665297.0,665297.0,3711,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565311,1921048.00
04/30/2017 11:15,2,4.947,ACTIVE,215.09,354.67,59.954,1493565303,"201051344000955","219011344069620",30.69,20.70,0,332.43,394.35,153.8,146.5,0.720,683761.9,683761.9,3721,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565312,1921049.00
04/30/2017 11:15,2,3.002,ACTIVE,213.29,440.34,59.959,1493565303,"274151322000094","219011344069620",41.51,27.30,0,414.19,470.09,126.2,119.9,0.486,769891.8,769891.8,3801,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565313,1921050.00
04/30/2017 11:15,2,4.873,ACTIVE,217.35,357.68,59.959,1493565303,"201051344000579","219011344069620",30.75,18.30,0,338.14,400.06,151.9,144.7,0.698,694981.3,694981.3,3705,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565314,1921051.00
04/30/2017 11:15,2,4.992,ACTIVE,215.09,353.77,59.959,1493565303,"201051344000890","219011344069620",30.38,19.80,0,333.03,394.35,153.6,146.3,0.698,677640.5,677640.5,3722,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565315,1921052.00
04/30/2017 11:15,2,4.951,ACTIVE,215.54,356.18,59.959,1493565303,"201051344000438","219011344069620",30.87,19.80,0,333.03,395.85,154.7,147.4,0.725,680421.1,680421.1,3713,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565316,1921053.00
04/30/2017 11:15,2,4.947,ACTIVE,215.54,351.67,59.959,1493565303,"201051344000417","219011344069620",19.92,18.00,0,334.24,377.22,99.8,94.4,0.473,638357.6,638357.6,3735,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565317,1921054.00
04/30/2017 11:15,2,4.582,ACTIVE,213.06,349.26,59.954,1493565303,"274151322000083","219011344069620",30.10,27.50,0,332.73,381.42,139.8,133.0,0.561,932666.5,932666.5,3683,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565318,1921055.00
04/30/2017 11:15,2,4.875,ACTIVE,213.74,361.59,59.944,1493565303,"274151322000076","219011344069620",30.69,27.00,0,332.73,382.93,151.5,144.3,0.592,994176.3,994176.3,3684,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565319,1921056.00
04/30/2017 11:15,2,4.914,ACTIVE,216.22,356.78,59.954,1493565303,"201051344000868","219011344069620",30.22,19.30,0,333.93,399.46,150.3,143.2,0.694,675927.0,675927.0,3710,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565319,1921057.00
04/30/2017 11:15,2,4.830,ACTIVE,213.06,349.26,59.954,1493565303,"274151322000095","219011344069620",30.59,28.80,0,333.33,383.53,149.5,142.4,0.566,984586.7,984586.7,3681,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565320,1921058.00
04/30/2017 11:15,2,4.939,ACTIVE,217.13,354.07,59.954,1493565303,"201051344000988","219011344069620",19.92,17.50,0,337.84,381.42,99.7,94.3,0.464,613393.3,613393.3,3728,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565321,1921059.00
04/30/2017 11:15,2,5.047,ACTIVE,216.00,356.18,59.954,1493565303,"201051344001025","219011344069620",30.47,20.70,0,333.03,395.85,155.7,148.4,0.707,679721.8,679721.8,3722,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565322,1921060.00
04/30/2017 11:15,2,4.834,ACTIVE,217.35,357.38,59.954,1493565303,"201051344000458","219011344069620",30.67,21.00,0,338.44,398.56,150.1,143.0,0.712,688118.7,688118.7,3696,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565323,1921061.00
04/30/2017 11:15,2,4.838,ACTIVE,217.80,359.18,59.954,1493565303,"201051344000853","219011344069620",30.67,19.00,0,338.14,397.96,150.3,143.1,0.707,688619.5,688619.5,3696,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565324,1921062.00
04/30/2017 11:15,2,4.953,ACTIVE,215.09,356.18,59.954,1493565303,"201051344000685","219011344069620",31.01,19.30,0,333.03,395.55,155.5,148.1,0.751,680582.5,680582.5,3721,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565325,1921063.00
04/30/2017 11:15,2,4.928,ACTIVE,216.00,357.38,59.933,1493565303,"201051344000917","219011344069620",30.77,20.70,0,333.03,396.15,153.6,146.4,0.720,677306.7,677306.7,3710,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565326,1921064.00
04/30/2017 11:15,2,4.957,ACTIVE,215.09,356.18,59.938,1493565303,"201051344001145","219011344069620",30.73,17.30,0,332.43,394.35,154.3,147.0,0.716,685153.1,685153.1,3703,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565327,1921065.00
04/30/2017 11:15,2,5.051,ACTIVE,216.22,356.78,59.959,1493565303,"201051344000651","219011344069620",30.32,20.70,0,334.54,399.16,155.0,147.7,0.712,673585.9,673585.9,3719,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565328,1921066.00
04/30/2017 11:15,2,4.578,ACTIVE,213.06,357.98,59.928,1493565303,"274151322000088","219011344069620",29.64,25.80,0,333.03,379.62,137.4,130.7,0.526,893899.6,893899.6,3690,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565328,1921067.00
04/30/2017 11:15,2,3.090,ACTIVE,213.96,435.23,59.949,1493565303,"274151322000068","219011344069620",40.91,28.80,0,407.27,468.89,128.3,121.9,0.486,770234.5,770234.5,3816,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565329,1921068.00
04/30/2017 11:15,2,4.910,ACTIVE,215.77,356.48,59.912,1493565303,"201051344001135","219011344069620",30.49,21.30,0,333.33,393.75,151.7,144.5,0.703,669276.6,669276.6,3715,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565330,1921069.00
04/30/2017 11:15,2,4.732,ACTIVE,215.54,354.07,59.949,1493565303,"201051344000594","219011344069620",30.99,18.70,0,332.43,394.95,148.5,141.4,0.681,690080.1,690080.1,3710,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565331,1921070.00
04/30/2017 11:15,2,4.912,ACTIVE,216.22,355.28,59.954,1493565303,"201051344001203","219011344069620",30.26,21.00,0,335.14,395.85,150.4,143.2,0.703,678186.2,678186.2,3724,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565332,1921071.00
04/30/2017 11:15,2,4.482,ACTIVE,213.06,345.66,59.949,1493565303,"274151322000054","219011344069620",29.06,26.50,0,333.33,379.32,131.9,125.4,0.508,911964.0,911964.0,3681,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565333,1921072.00
04/30/2017 11:15,2,4.566,ACTIVE,216.45,355.28,59.949,1493565303,"201051344000867","219011344069620",30.65,20.30,0,335.14,395.85,141.9,135.1,0.641,674854.5,674854.5,3721,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565334,1921073.00
04/30/2017 11:15,2,4.736,ACTIVE,215.77,355.58,59.944,1493565303,"201051344001093","219011344069620",30.51,19.80,0,332.73,395.25,146.4,139.4,0.663,677035.0,677035.0,3715,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565335,1921074.00
04/30/2017 11:15,2,4.549,ACTIVE,216.67,356.48,59.944,1493565303,"201051344000900","219011344069620",30.43,20.00,0,337.84,397.96,140.2,133.3,0.636,696271.4,696271.4,3697,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565336,1921075.00
04/30/2017 11:15,2,4.520,ACTIVE,216.67,355.88,59.944,1493565303,"201051344000648","219011344069620",30.24,20.30,0,338.44,397.66,138.5,131.7,0.645,685583.3,685583.3,3698,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565337,1921076.00
04/30/2017 11:15,2,4.525,ACTIVE,216.90,356.78,59.928,1493565303,"201051344000569","219011344069620",30.22,19.50,0,336.64,396.45,138.6,131.8,0.645,698596.3,698596.3,3688,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565338,1921077.00
04/30/2017 11:15,2,4.484,ACTIVE,216.90,355.28,59.949,1493565303,"201051344000983","219011344069620",30.51,19.80,0,337.84,397.05,138.6,131.9,0.663,689062.2,689062.2,3699,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565338,1921078.00
04/30/2017 11:15,2,4.518,ACTIVE,216.90,355.88,59.949,1493565303,"201051344001158","219011344069620",30.34,17.80,0,338.44,397.05,138.8,132.0,0.654,674669.8,674669.8,3710,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565339,1921079.00
04/30/2017 11:15,2,4.416,ACTIVE,216.90,355.58,59.970,1493565303,"201051344000576","219011344069620",30.49,20.30,0,337.54,396.45,136.4,129.7,0.632,689303.0,689303.0,3695,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565340,1921080.00
04/30/2017 11:15,2,4.205,ACTIVE,213.06,354.37,59.949,1493565303,"274151322000087","219011344069620",29.86,38.00,0,333.33,377.82,127.1,120.8,0.464,884143.5,884143.5,3758,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493565341,1921081.00
04/30/2017 11:30,2,3.344,ACTIVE,215.54,351.37,59.986,1493566203,"201051344000645","219011344069620",29.98,21.80,0,336.64,393.45,101.5,96.0,0.464,688193.6,688193.6,3695,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566204,1921082.00
04/30/2017 11:30,2,3.137,ACTIVE,212.61,342.35,59.975,1493566203,"274151322000085","219011344069620",29.06,27.00,0,333.63,373.91,92.2,87.1,0.345,908963.5,908963.5,3676,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566205,1921083.00
04/30/2017 11:30,2,3.309,ACTIVE,215.32,352.87,59.991,1493566203,"201051344000633","219011344069620",30.57,19.30,0,336.04,393.45,102.4,96.9,0.486,674419.1,674419.1,3722,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566206,1921084.00
04/30/2017 11:30,2,3.330,ACTIVE,215.77,351.37,59.991,1493566203,"201051344000469","219011344069620",30.42,17.00,0,334.54,394.65,102.5,97.1,0.491,677416.0,677416.0,3708,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566207,1921085.00
04/30/2017 11:30,2,3.471,ACTIVE,213.96,349.56,59.991,1493566203,"201051344000646","219011344069620",30.22,19.00,0,332.13,389.84,106.2,100.6,0.508,670936.3,670936.3,3721,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566208,1921086.00
04/30/2017 11:30,2,3.191,ACTIVE,212.16,352.27,59.986,1493566203,"274151322000052","219011344069620",30.38,25.30,0,333.03,376.92,98.1,92.8,0.384,942201.8,942201.8,3685,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566209,1921087.00
04/30/2017 11:30,2,3.502,ACTIVE,214.41,351.97,59.986,1493566203,"201051344000585","219011344069620",30.51,19.50,0,333.03,390.14,108.2,102.6,0.508,682072.0,682072.0,3721,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566210,1921088.00
04/30/2017 11:30,2,3.416,ACTIVE,213.74,348.96,59.986,1493566203,"201051344001230","219011344069620",30.75,18.70,0,331.23,389.54,106.4,100.7,0.504,675441.9,675441.9,3712,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566211,1921089.00
04/30/2017 11:30,2,3.428,ACTIVE,214.87,350.77,59.986,1493566203,"201051344000582","219011344069620",30.51,20.30,0,333.03,391.04,106.0,100.3,0.491,665328.4,665328.4,3712,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566211,1921090.00
04/30/2017 11:30,2,3.477,ACTIVE,213.74,349.26,59.991,1493566203,"201051344000955","219011344069620",30.81,19.80,0,332.43,389.54,108.5,102.8,0.513,683794.0,683794.0,3722,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566212,1921091.00
04/30/2017 11:30,2,2.152,ACTIVE,212.38,437.33,59.970,1493566203,"274151322000094","219011344069620",40.33,27.30,0,412.38,469.79,87.9,82.9,0.336,769918.0,769918.0,3802,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566213,1921092.00
04/30/2017 11:30,2,3.316,ACTIVE,215.77,351.97,59.986,1493566203,"201051344000579","219011344069620",31.05,18.30,0,338.14,394.35,104.3,98.8,0.482,695012.5,695012.5,3706,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566214,1921093.00
04/30/2017 11:30,2,3.525,ACTIVE,213.74,348.96,59.975,1493566203,"201051344000890","219011344069620",30.26,19.00,0,332.73,389.84,108.0,102.3,0.495,677672.5,677672.5,3723,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566215,1921094.00
04/30/2017 11:30,2,3.447,ACTIVE,214.41,350.17,59.981,1493566203,"201051344000438","219011344069620",31.11,19.30,0,333.03,390.44,108.6,102.9,0.513,680453.2,680453.2,3714,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566216,1921095.00
04/30/2017 11:30,2,3.521,ACTIVE,214.19,356.18,59.981,1493566203,"201051344000417","219011344069620",19.60,17.30,0,318.00,389.24,69.9,65.5,0.592,638378.1,638378.1,3736,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566217,1921096.00
04/30/2017 11:30,2,3.127,ACTIVE,212.38,347.16,59.975,1493566203,"274151322000083","219011344069620",30.61,26.80,0,332.73,376.31,97.0,91.7,0.384,932695.4,932695.4,3684,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566218,1921097.00
04/30/2017 11:30,2,3.371,ACTIVE,213.06,346.26,59.970,1493566203,"274151322000076","219011344069620",30.75,26.50,0,333.93,378.72,105.0,99.5,0.411,994207.6,994207.6,3685,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566219,1921098.00
04/30/2017 11:30,2,3.311,ACTIVE,214.87,350.47,59.970,1493566203,"201051344000868","219011344069620",30.40,18.30,0,333.93,389.54,101.9,96.4,0.468,675957.4,675957.4,3711,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566220,1921099.00
04/30/2017 11:30,2,3.332,ACTIVE,212.38,341.45,59.965,1493566203,"274151322000095","219011344069620",30.65,28.30,0,333.03,377.82,103.4,97.8,0.389,984617.5,984617.5,3682,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566220,1921100.00
04/30/2017 11:30,2,3.393,ACTIVE,215.54,358.28,59.975,1493566203,"201051344000988","219011344069620",19.70,16.30,0,317.40,392.25,67.8,63.5,0.570,613413.3,613413.3,3729,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566221,1921101.00
04/30/2017 11:30,2,3.506,ACTIVE,214.41,350.47,59.970,1493566203,"201051344001025","219011344069620",30.53,20.00,0,333.63,390.14,108.4,102.7,0.491,679753.7,679753.7,3723,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566222,1921102.00
04/30/2017 11:30,2,3.277,ACTIVE,215.32,351.37,59.970,1493566203,"201051344000458","219011344069620",30.65,20.70,0,335.44,393.15,101.8,96.3,0.491,688149.0,688149.0,3697,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566223,1921103.00
04/30/2017 11:30,2,3.322,ACTIVE,216.00,352.57,59.970,1493566203,"201051344000853","219011344069620",30.36,18.70,0,338.44,394.05,102.2,96.7,0.482,688649.8,688649.8,3697,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566224,1921104.00
04/30/2017 11:30,2,3.449,ACTIVE,214.19,351.37,59.970,1493566203,"201051344000685","219011344069620",30.83,18.70,0,332.13,389.84,107.7,102.0,0.521,680614.3,680614.3,3722,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566225,1921105.00
04/30/2017 11:30,2,3.430,ACTIVE,214.41,350.47,59.970,1493566203,"201051344000917","219011344069620",30.63,20.00,0,332.13,390.44,106.4,100.8,0.499,677338.1,677338.1,3711,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566226,1921106.00
04/30/2017 11:30,2,3.424,ACTIVE,213.96,349.56,59.954,1493566203,"201051344001145","219011344069620",30.91,17.50,0,332.73,390.44,107.1,101.5,0.499,685184.7,685184.7,3704,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566227,1921107.00
04/30/2017 11:30,2,3.486,ACTIVE,214.64,351.67,59.912,1493566203,"201051344000651","219011344069620",30.63,20.30,0,333.93,391.34,108.1,102.4,0.508,673617.6,673617.6,3720,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566228,1921108.00
04/30/2017 11:30,2,3.131,ACTIVE,212.38,350.77,59.959,1493566203,"274151322000088","219011344069620",29.86,24.50,0,332.43,375.71,94.7,89.4,0.358,893927.6,893927.6,3691,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566229,1921109.00
04/30/2017 11:30,2,2.143,ACTIVE,213.29,439.13,59.970,1493566203,"274151322000068","219011344069620",40.97,28.50,0,412.08,466.19,88.7,83.6,0.331,770260.7,770260.7,3817,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566230,1921110.00
04/30/2017 11:30,2,3.416,ACTIVE,213.96,348.66,59.970,1493566203,"201051344001135","219011344069620",30.95,20.30,0,333.03,389.54,107.0,101.4,0.499,669308.0,669308.0,3716,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566231,1921111.00
04/30/2017 11:30,2,3.361,ACTIVE,214.41,349.86,59.975,1493566203,"201051344000594","219011344069620",30.65,17.80,0,333.03,390.14,104.3,98.8,0.491,690111.1,690111.1,3711,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566232,1921112.00
04/30/2017 11:30,2,3.484,ACTIVE,214.41,350.47,59.975,1493566203,"201051344001203","219011344069620",30.61,21.30,0,333.93,390.74,108.0,102.3,0.521,678217.8,678217.8,3725,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566233,1921113.00
04/30/2017 11:30,2,3.154,ACTIVE,212.38,347.16,59.954,1493566203,"274151322000054","219011344069620",29.36,26.30,0,332.43,376.01,93.8,88.6,0.358,911991.6,911991.6,3682,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566233,1921114.00
04/30/2017 11:30,2,3.336,ACTIVE,215.09,350.17,59.959,1493566203,"201051344000867","219011344069620",30.36,20.70,0,333.93,388.94,102.5,97.1,0.473,674884.8,674884.8,3722,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566234,1921115.00
04/30/2017 11:30,2,3.434,ACTIVE,214.41,350.77,59.959,1493566203,"201051344001093","219011344069620",30.83,19.80,0,333.03,390.44,107.2,101.6,0.491,677066.5,677066.5,3716,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566235,1921116.00
04/30/2017 11:30,2,3.307,ACTIVE,215.32,351.67,59.965,1493566203,"201051344000900","219011344069620",30.57,19.50,0,334.84,393.75,102.5,97.0,0.477,696301.7,696301.7,3698,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566236,1921117.00
04/30/2017 11:30,2,3.281,ACTIVE,215.54,351.67,59.959,1493566203,"201051344000648","219011344069620",30.61,19.30,0,335.74,393.15,101.7,96.2,0.464,685613.2,685613.2,3699,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566237,1921118.00
04/30/2017 11:30,2,3.311,ACTIVE,215.54,351.97,59.970,1493566203,"201051344000569","219011344069620",30.45,19.50,0,334.84,393.45,102.2,96.7,0.473,698626.4,698626.4,3689,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566238,1921119.00
04/30/2017 11:30,2,3.273,ACTIVE,215.32,351.37,59.959,1493566203,"201051344000983","219011344069620",30.91,19.80,0,334.54,393.15,102.5,97.0,0.486,689092.3,689092.3,3700,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566239,1921120.00
04/30/2017 11:30,2,3.330,ACTIVE,215.77,351.67,59.970,1493566203,"201051344001158","219011344069620",30.45,17.80,0,335.74,394.05,102.7,97.2,0.486,674700.0,674700.0,3711,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566240,1921121.00
04/30/2017 11:30,2,3.295,ACTIVE,216.00,353.17,59.975,1493566203,"201051344000576","219011344069620",30.40,20.00,0,337.84,393.15,101.4,95.9,0.473,689332.9,689332.9,3696,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566241,1921122.00
04/30/2017 11:30,2,3.146,ACTIVE,212.38,348.36,59.965,1493566203,"274151322000087","219011344069620",29.86,38.00,0,333.33,374.81,95.1,89.9,0.340,884171.3,884171.3,3759,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493566242,1921123.00
04/30/2017 11:45,2,2.418,ACTIVE,211.70,352.57,59.954,1493567104,"274151322000085","219011344069620",29.38,23.80,0,328.52,375.41,72.0,67.5,0.491,908983.9,908983.9,3677,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567106,1921124.00
04/30/2017 11:45,2,2.545,ACTIVE,214.41,348.06,59.959,1493567104,"201051344000633","219011344069620",30.89,17.50,0,333.93,378.42,79.7,75.0,0.376,674441.7,674441.7,3723,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567107,1921125.00
04/30/2017 11:45,2,2.539,ACTIVE,214.41,346.86,59.917,1493567104,"201051344000469","219011344069620",31.01,16.30,0,334.24,377.52,79.8,75.1,0.380,677438.6,677438.6,3709,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567108,1921126.00
04/30/2017 11:45,2,2.678,ACTIVE,212.83,346.26,59.965,1493567104,"201051344000646","219011344069620",30.89,17.30,0,333.33,378.12,83.8,79.0,0.398,670960.0,670960.0,3722,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567109,1921127.00
04/30/2017 11:45,2,2.461,ACTIVE,211.25,355.28,59.954,1493567104,"274151322000052","219011344069620",30.59,22.80,0,327.32,376.31,76.2,71.7,0.544,942223.5,942223.5,3686,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567110,1921128.00
04/30/2017 11:45,2,2.746,ACTIVE,213.74,346.86,59.917,1493567104,"201051344000585","219011344069620",30.73,18.00,0,333.33,377.52,85.5,80.6,0.398,682096.0,682096.0,3722,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567111,1921129.00
04/30/2017 11:45,2,2.672,ACTIVE,212.83,345.96,59.986,1493567104,"201051344001230","219011344069620",30.85,17.30,0,332.73,377.52,83.5,78.7,0.393,675465.5,675465.5,3713,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567112,1921130.00
04/30/2017 11:45,2,2.689,ACTIVE,213.96,346.86,59.981,1493567104,"201051344000582","219011344069620",30.61,18.70,0,333.33,377.82,83.4,78.6,0.380,665351.9,665351.9,3713,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567112,1921131.00
04/30/2017 11:45,2,2.699,ACTIVE,213.06,346.56,59.981,1493567104,"201051344000955","219011344069620",31.21,19.30,0,333.93,378.42,85.3,80.5,0.407,683818.1,683818.1,3723,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567113,1921132.00
04/30/2017 11:45,2,1.584,ACTIVE,211.48,443.04,59.959,1493567104,"274151322000094","219011344069620",41.59,23.50,0,400.36,472.20,66.2,62.0,0.451,769937.1,769937.1,3803,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567114,1921133.00
04/30/2017 11:45,2,2.557,ACTIVE,214.41,348.36,59.970,1493567104,"201051344000579","219011344069620",31.31,17.00,0,334.84,377.82,81.0,76.3,0.371,695035.5,695035.5,3707,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567115,1921134.00
04/30/2017 11:45,2,2.730,ACTIVE,213.06,345.36,59.986,1493567104,"201051344000890","219011344069620",30.95,18.00,0,333.93,378.12,85.6,80.7,0.384,677696.5,677696.5,3724,0,0,0,L,1122011218,0,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567116,1921135.00
04/30/2017 11:45,2,2.715,ACTIVE,213.29,346.56,59.959,1493567104,"201051344000438","219011344069620",31.11,17.80,0,333.33,378.72,85.6,80.7,0.402,680477.3,680477.3,3715,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567117,1921136.00
04/30/2017 11:45,2,2.725,ACTIVE,213.29,351.67,59.949,1493567104,"201051344000417","219011344069620",20.14,15.30,0,332.43,387.14,55.5,51.7,0.468,638393.5,638393.5,3737,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567118,1921137.00
04/30/2017 11:45,2,2.461,ACTIVE,211.70,362.19,59.991,1493567104,"274151322000083","219011344069620",30.12,23.30,0,327.92,375.71,75.0,70.5,0.548,932716.7,932716.7,3685,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567119,1921138.00
04/30/2017 11:45,2,2.605,ACTIVE,211.93,351.37,59.944,1493567104,"274151322000076","219011344069620",30.93,25.00,0,333.93,366.70,81.6,76.9,0.323,994230.7,994230.7,3686,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567120,1921139.00
04/30/2017 11:45,2,2.561,ACTIVE,213.74,346.26,59.922,1493567104,"201051344000868","219011344069620",30.65,17.50,0,333.93,376.01,79.5,74.9,0.367,675979.9,675979.9,3712,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567121,1921140.00
04/30/2017 11:45,2,2.555,ACTIVE,211.48,343.55,59.959,1493567104,"274151322000095","219011344069620",31.05,26.50,0,332.73,364.29,80.2,75.5,0.296,984640.3,984640.3,3683,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567122,1921141.00
04/30/2017 11:45,2,2.592,ACTIVE,214.19,353.77,59.975,1493567104,"201051344000988","219011344069620",20.08,14.70,0,334.84,388.64,52.7,48.9,0.438,613428.1,613428.1,3730,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567123,1921142.00
04/30/2017 11:45,2,2.746,ACTIVE,213.51,346.56,59.954,1493567104,"201051344001025","219011344069620",30.77,19.00,0,333.93,378.12,85.6,80.7,0.393,679777.7,679777.7,3724,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567123,1921143.00
04/30/2017 11:45,2,2.529,ACTIVE,214.41,347.16,59.970,1493567104,"201051344000458","219011344069620",30.85,19.80,0,334.84,376.62,79.1,74.4,0.371,688171.3,688171.3,3698,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567124,1921144.00
04/30/2017 11:45,2,2.561,ACTIVE,214.87,348.36,59.975,1493567104,"201051344000853","219011344069620",30.69,17.30,0,336.04,378.72,79.7,75.0,0.371,688672.3,688672.3,3698,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567125,1921145.00
04/30/2017 11:45,2,2.676,ACTIVE,213.06,347.46,59.981,1493567104,"201051344000685","219011344069620",31.25,17.30,0,333.33,378.12,84.7,79.8,0.415,680638.1,680638.1,3723,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567126,1921146.00
04/30/2017 11:45,2,2.656,ACTIVE,213.74,346.86,59.996,1493567104,"201051344000917","219011344069620",31.05,18.00,0,332.43,377.82,83.6,78.7,0.384,677361.5,677361.5,3712,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567127,1921147.00
04/30/2017 11:45,2,2.660,ACTIVE,213.29,347.46,59.959,1493567104,"201051344001145","219011344069620",31.15,15.50,0,332.73,377.52,84.0,79.1,0.389,685208.3,685208.3,3705,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567128,1921148.00
04/30/2017 11:45,2,2.744,ACTIVE,213.74,347.76,59.954,1493567104,"201051344000651","219011344069620",30.67,19.00,0,332.73,377.82,85.2,80.3,0.398,673641.5,673641.5,3721,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567129,1921149.00
04/30/2017 11:45,2,2.416,ACTIVE,211.25,353.17,59.965,1493567104,"274151322000088","219011344069620",29.94,22.00,0,328.82,376.62,73.2,68.8,0.495,893948.3,893948.3,3692,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567130,1921150.00
04/30/2017 11:45,2,1.604,ACTIVE,212.38,455.97,59.959,1493567104,"274151322000068","219011344069620",41.85,24.50,0,415.99,480.01,68.7,64.4,0.464,770279.8,770279.8,3818,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567131,1921151.00
04/30/2017 11:45,2,2.705,ACTIVE,213.29,345.96,59.965,1493567104,"201051344001135","219011344069620",30.89,18.30,0,333.33,377.52,84.7,79.8,0.389,669331.6,669331.6,3717,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567132,1921152.00
04/30/2017 11:45,2,2.570,ACTIVE,213.51,346.86,59.975,1493567104,"201051344000594","219011344069620",31.17,17.00,0,333.63,376.92,81.2,76.4,0.362,690133.9,690133.9,3712,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567133,1921153.00
04/30/2017 11:45,2,2.748,ACTIVE,213.51,347.16,59.970,1493567104,"201051344001203","219011344069620",30.59,19.30,0,333.63,377.82,85.2,80.3,0.402,678241.6,678241.6,3726,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567133,1921154.00
04/30/2017 11:45,2,2.412,ACTIVE,211.48,354.67,59.970,1493567104,"274151322000054","219011344069620",30.02,23.00,0,327.02,377.22,73.3,68.8,0.495,912012.1,912012.1,3683,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567134,1921155.00
04/30/2017 11:45,2,2.572,ACTIVE,214.19,347.16,59.981,1493567104,"201051344000867","219011344069620",30.67,19.00,0,334.54,375.71,79.9,75.2,0.358,674907.2,674907.2,3723,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567135,1921156.00
04/30/2017 11:45,2,2.660,ACTIVE,213.51,347.46,60.012,1493567104,"201051344001093","219011344069620",31.35,18.00,0,333.33,377.52,84.5,79.7,0.384,677090.1,677090.1,3717,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567136,1921157.00
04/30/2017 11:45,2,2.543,ACTIVE,214.19,348.36,59.981,1493567104,"201051344000900","219011344069620",30.77,18.00,0,334.24,376.62,79.3,74.6,0.367,696323.9,696323.9,3699,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567137,1921158.00
04/30/2017 11:45,2,2.545,ACTIVE,214.19,346.86,59.986,1493567104,"201051344000648","219011344069620",30.63,18.00,0,334.84,376.62,79.0,74.3,0.362,685635.4,685635.4,3700,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567138,1921159.00
04/30/2017 11:45,2,2.549,ACTIVE,214.19,347.46,59.986,1493567104,"201051344000569","219011344069620",30.85,17.80,0,334.54,376.92,79.7,75.0,0.367,698648.6,698648.6,3690,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567139,1921160.00
04/30/2017 11:45,2,2.541,ACTIVE,214.41,347.16,59.981,1493567104,"201051344000983","219011344069620",31.01,18.00,0,334.24,376.62,79.8,75.1,0.376,689114.6,689114.6,3701,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567140,1921161.00
04/30/2017 11:45,2,2.568,ACTIVE,214.41,347.46,60.018,1493567104,"201051344001158","219011344069620",30.69,16.70,0,334.54,376.92,79.8,75.1,0.384,674722.4,674722.4,3712,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567141,1921162.00
04/30/2017 11:45,2,2.521,ACTIVE,214.64,349.86,59.986,1493567104,"201051344000576","219011344069620",30.93,18.00,0,334.24,377.22,79.0,74.3,0.362,689355.0,689355.0,3697,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567142,1921163.00
04/30/2017 11:45,2,2.422,ACTIVE,211.70,347.46,59.981,1493567104,"274151322000087","219011344069620",30.02,34.00,0,329.73,376.31,73.7,69.2,0.486,884192.0,884192.0,3760,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567143,1921164.00
04/30/2017 11:45,2,2.562,ACTIVE,214.64,348.36,60.002,1493567104,"201051344000645","219011344069620",30.63,19.80,0,335.14,376.92,79.6,74.9,0.362,688216.9,688216.9,3696,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493567144,1921165.00
04/30/2017 12:00,2,2.508,ACTIVE,214.64,360.69,59.954,1493568004,"201051344000645","219011344069620",30.83,17.00,0,317.40,391.04,78.2,73.6,0.636,688233.1,688233.1,3697,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568005,1921166.00
04/30/2017 12:00,2,2.363,ACTIVE,211.70,359.48,59.933,1493568004,"274151322000085","219011344069620",29.96,20.30,0,330.33,374.21,71.7,67.3,0.495,908999.4,908999.4,3678,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568006,1921167.00
04/30/2017 12:00,2,2.516,ACTIVE,214.41,361.89,59.959,1493568004,"201051344000633","219011344069620",30.95,14.70,0,317.70,391.94,78.9,74.2,0.681,674458.9,674458.9,3724,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568006,1921168.00
04/30/2017 12:00,2,2.531,ACTIVE,214.64,361.59,59.954,1493568004,"201051344000469","219011344069620",30.93,13.30,0,318.61,391.64,79.3,74.6,0.672,677455.9,677455.9,3710,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568007,1921169.00
04/30/2017 12:00,2,2.707,ACTIVE,212.83,347.46,59.944,1493568004,"201051344000646","219011344069620",30.83,15.80,0,318.91,389.54,84.5,79.7,0.402,670978.2,670978.2,3723,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568008,1921170.00
