ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 12:00,2,2.438,ACTIVE,211.70,350.47,59.965,1493568004,"274151322000052","219011344069620",30.73,19.00,0,330.03,376.01,75.8,71.2,0.539,942239.9,942239.9,3687,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568009,1921171.00
04/30/2017 12:00,2,2.738,ACTIVE,213.51,348.06,59.944,1493568004,"201051344000585","219011344069620",31.21,15.80,0,317.70,389.84,86.6,81.6,0.402,682114.7,682114.7,3723,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568010,1921172.00
04/30/2017 12:00,2,2.682,ACTIVE,212.83,345.96,59.922,1493568004,"201051344001230","219011344069620",31.01,15.00,0,319.51,388.04,84.2,79.3,0.393,675483.6,675483.6,3714,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568011,1921173.00
04/30/2017 12:00,2,2.684,ACTIVE,213.96,346.86,59.959,1493568004,"201051344000582","219011344069620",31.03,16.00,0,317.10,390.74,84.3,79.5,0.380,665370.1,665370.1,3714,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568012,1921174.00
04/30/2017 12:00,2,2.729,ACTIVE,212.83,346.56,59.970,1493568004,"201051344000955","219011344069620",31.15,15.80,0,320.71,390.14,86.2,81.2,0.407,683836.6,683836.6,3724,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568013,1921175.00
04/30/2017 12:00,2,1.486,ACTIVE,211.93,463.18,60.012,1493568004,"274151322000094","219011344069620",42.92,20.30,0,407.27,478.81,64.2,60.0,0.442,769951.6,769951.6,3804,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568014,1921176.00
04/30/2017 12:00,2,2.537,ACTIVE,214.64,350.17,59.959,1493568004,"201051344000579","219011344069620",31.45,14.70,0,318.91,391.94,80.9,76.2,0.367,695053.0,695053.0,3708,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568015,1921177.00
04/30/2017 12:00,2,2.727,ACTIVE,212.83,346.86,59.928,1493568004,"201051344000890","219011344069620",31.31,15.80,0,319.21,389.54,86.5,81.5,0.393,677715.1,677715.1,3725,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568016,1921178.00
04/30/2017 12:00,2,2.727,ACTIVE,213.29,348.06,59.986,1493568004,"201051344000438","219011344069620",31.37,15.50,0,317.70,391.04,86.7,81.7,0.402,680495.9,680495.9,3716,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568017,1921179.00
04/30/2017 12:00,2,2.750,ACTIVE,213.29,351.67,59.959,1493568004,"201051344000417","219011344069620",20.26,13.30,0,332.13,374.81,56.4,52.5,0.477,638405.5,638405.5,3738,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568018,1921180.00
04/30/2017 12:00,2,2.422,ACTIVE,211.48,352.87,59.965,1493568004,"274151322000083","219011344069620",30.71,19.50,0,331.53,375.41,75.3,70.7,0.548,932732.9,932732.9,3686,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568019,1921181.00
04/30/2017 12:00,2,2.586,ACTIVE,212.16,343.85,59.959,1493568004,"274151322000076","219011344069620",31.25,21.30,0,327.92,379.02,81.8,77.0,0.318,994248.3,994248.3,3687,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568020,1921182.00
04/30/2017 12:00,2,2.537,ACTIVE,213.96,360.08,59.970,1493568004,"201051344000868","219011344069620",30.99,14.30,0,318.00,390.74,79.7,75.0,0.654,675997.1,675997.1,3713,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568021,1921183.00
04/30/2017 12:00,2,2.562,ACTIVE,211.48,344.15,59.959,1493568004,"274151322000095","219011344069620",31.05,21.30,0,327.62,377.82,80.7,75.9,0.305,984657.6,984657.6,3684,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568021,1921184.00
04/30/2017 12:00,2,2.576,ACTIVE,214.41,355.88,59.970,1493568004,"201051344000988","219011344069620",20.28,13.00,0,333.03,376.62,53.0,49.2,0.442,613439.3,613439.3,3731,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568022,1921185.00
04/30/2017 12:00,2,2.770,ACTIVE,213.51,345.96,60.018,1493568004,"201051344001025","219011344069620",31.15,15.80,0,317.40,390.74,87.4,82.5,0.398,679796.3,679796.3,3725,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568023,1921186.00
04/30/2017 12:00,2,2.539,ACTIVE,214.41,360.69,59.965,1493568004,"201051344000458","219011344069620",30.87,16.30,0,317.70,391.64,79.3,74.7,0.676,688188.4,688188.4,3699,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568024,1921187.00
04/30/2017 12:00,2,2.557,ACTIVE,215.09,351.67,60.012,1493568004,"201051344000853","219011344069620",30.95,14.30,0,320.41,396.75,80.2,75.4,0.371,688689.5,688689.5,3699,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568025,1921188.00
04/30/2017 12:00,2,2.715,ACTIVE,213.29,348.06,59.986,1493568004,"201051344000685","219011344069620",31.35,15.50,0,318.30,389.54,86.3,81.4,0.415,680656.5,680656.5,3724,0,0,0,L,1122011218,0,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568026,1921189.00
04/30/2017 12:00,2,2.736,ACTIVE,213.74,347.76,60.002,1493568004,"201051344000917","219011344069620",30.79,15.80,0,319.81,389.84,85.4,80.5,0.389,677379.7,677379.7,3713,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568027,1921190.00
04/30/2017 12:00,2,2.705,ACTIVE,213.29,346.86,59.965,1493568004,"201051344001145","219011344069620",31.29,14.00,0,319.21,389.84,85.8,80.9,0.393,685226.5,685226.5,3706,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568028,1921191.00
04/30/2017 12:00,2,2.756,ACTIVE,213.74,347.76,59.981,1493568004,"201051344000651","219011344069620",31.23,17.00,0,317.10,390.14,87.3,82.3,0.407,673660.0,673660.0,3722,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568029,1921192.00
04/30/2017 12:00,2,2.406,ACTIVE,211.48,356.78,59.965,1493568004,"274151322000088","219011344069620",30.26,19.00,0,330.03,375.11,73.7,69.2,0.504,893964.0,893964.0,3693,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568030,1921193.00
04/30/2017 12:00,2,1.619,ACTIVE,212.38,452.36,59.970,1493568004,"274151322000068","219011344069620",41.69,21.30,0,411.78,474.30,68.3,64.0,0.468,770294.5,770294.5,3819,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568030,1921194.00
04/30/2017 12:00,2,2.746,ACTIVE,213.29,345.96,59.928,1493568004,"201051344001135","219011344069620",31.03,16.30,0,320.41,389.24,86.3,81.3,0.407,669350.0,669350.0,3718,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568031,1921195.00
04/30/2017 12:00,2,2.578,ACTIVE,213.74,347.46,59.975,1493568004,"201051344000594","219011344069620",31.25,14.70,0,316.80,391.04,81.6,76.9,0.371,690151.3,690151.3,3713,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568032,1921196.00
04/30/2017 12:00,2,2.783,ACTIVE,213.74,347.76,59.986,1493568004,"201051344001203","219011344069620",30.83,16.30,0,316.80,391.34,86.9,82.0,0.407,678260.1,678260.1,3727,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568033,1921197.00
04/30/2017 12:00,2,2.432,ACTIVE,211.70,354.07,59.981,1493568004,"274151322000054","219011344069620",30.20,19.50,0,331.23,375.41,74.3,69.8,0.517,912027.8,912027.8,3684,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568034,1921198.00
04/30/2017 12:00,2,2.590,ACTIVE,214.41,348.36,59.975,1493568004,"201051344000867","219011344069620",30.69,15.50,0,319.21,390.74,80.5,75.8,0.362,674924.4,674924.4,3724,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568035,1921199.00
04/30/2017 12:00,2,2.721,ACTIVE,213.51,346.86,59.975,1493568004,"201051344001093","219011344069620",31.29,16.00,0,317.70,389.24,86.3,81.3,0.389,677108.4,677108.4,3718,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568036,1921200.00
04/30/2017 12:00,2,2.539,ACTIVE,214.41,360.38,59.970,1493568004,"201051344000900","219011344069620",31.03,15.30,0,319.51,391.64,79.8,75.1,0.663,696340.9,696340.9,3700,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568037,1921201.00
04/30/2017 12:00,2,2.543,ACTIVE,214.64,358.88,59.975,1493568004,"201051344000648","219011344069620",30.85,15.00,0,318.61,391.64,79.5,74.8,0.658,685652.3,685652.3,3701,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568038,1921202.00
04/30/2017 12:00,2,2.570,ACTIVE,214.64,348.66,59.949,1493568004,"201051344000569","219011344069620",30.91,15.00,0,315.90,391.94,80.5,75.8,0.367,698665.8,698665.8,3691,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568039,1921203.00
04/30/2017 12:00,2,2.576,ACTIVE,214.64,348.06,59.981,1493568004,"201051344000983","219011344069620",30.85,15.30,0,318.61,391.94,80.5,75.8,0.380,689131.8,689131.8,3702,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568040,1921204.00
04/30/2017 12:00,2,2.594,ACTIVE,214.64,348.36,59.981,1493568004,"201051344001158","219011344069620",30.69,13.70,0,320.71,391.94,80.6,75.9,0.362,674739.5,674739.5,3713,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568041,1921205.00
04/30/2017 12:00,2,2.566,ACTIVE,214.87,360.69,59.981,1493568004,"201051344000576","219011344069620",30.69,15.50,0,317.70,394.05,79.8,75.0,0.672,689372.0,689372.0,3698,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568041,1921206.00
04/30/2017 12:00,2,2.418,ACTIVE,211.93,354.67,60.002,1493568004,"274151322000087","219011344069620",30.42,28.80,0,331.83,374.51,74.5,69.9,0.491,884207.7,884207.7,3761,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568042,1921207.00
04/30/2017 12:15,2,3.684,ACTIVE,216.00,353.17,59.991,1493568903,"201051344000645","219011344069620",30.63,17.80,0,335.44,392.25,114.3,108.4,0.526,688257.3,688257.3,3698,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568904,1921208.00
04/30/2017 12:15,2,3.502,ACTIVE,212.38,341.75,59.965,1493568903,"274151322000085","219011344069620",29.70,22.80,0,333.33,376.92,105.3,99.7,0.398,909021.5,909021.5,3679,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568905,1921209.00
04/30/2017 12:15,2,3.668,ACTIVE,215.54,353.47,59.986,1493568903,"201051344000633","219011344069620",31.01,16.00,0,334.24,392.85,115.2,109.3,0.548,674483.3,674483.3,3725,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568906,1921210.00
04/30/2017 12:15,2,3.709,ACTIVE,216.00,354.37,59.949,1493568903,"201051344000469","219011344069620",30.67,14.70,0,333.93,392.85,115.3,109.4,0.548,677480.3,677480.3,3711,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568907,1921211.00
04/30/2017 12:15,2,3.865,ACTIVE,214.19,349.86,59.975,1493568903,"201051344000646","219011344069620",30.61,15.50,0,333.03,381.73,119.9,113.8,0.566,671003.8,671003.8,3724,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568908,1921212.00
04/30/2017 12:15,2,3.590,ACTIVE,212.16,346.86,59.975,1493568903,"274151322000052","219011344069620",30.63,22.30,0,332.13,377.22,111.3,105.5,0.438,942263.3,942263.3,3688,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568909,1921213.00
04/30/2017 12:15,2,3.895,ACTIVE,214.87,353.47,59.981,1493568903,"201051344000585","219011344069620",30.99,16.30,0,333.03,381.12,122.2,116.1,0.570,682140.8,682140.8,3724,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568910,1921214.00
04/30/2017 12:15,2,3.832,ACTIVE,214.19,352.27,59.996,1493568903,"201051344001230","219011344069620",31.09,15.50,0,332.73,381.12,120.6,114.5,0.566,675509.3,675509.3,3715,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568911,1921215.00
04/30/2017 12:15,2,3.893,ACTIVE,215.32,353.47,59.975,1493568903,"201051344000582","219011344069620",30.59,16.30,0,333.63,381.73,120.6,114.5,0.548,665395.7,665395.7,3715,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568912,1921216.00
04/30/2017 12:15,2,3.883,ACTIVE,214.19,351.67,59.975,1493568903,"201051344000955","219011344069620",31.21,17.30,0,333.93,382.33,122.7,116.5,0.583,683862.7,683862.7,3725,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568913,1921217.00
04/30/2017 12:15,2,2.412,ACTIVE,212.16,442.14,59.981,1493568903,"274151322000094","219011344069620",40.87,23.80,0,415.39,484.52,99.9,94.5,0.384,769972.2,769972.2,3805,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568914,1921218.00
04/30/2017 12:15,2,3.750,ACTIVE,216.22,354.07,59.981,1493568903,"201051344000579","219011344069620",31.33,15.50,0,335.14,381.42,119.0,112.9,0.552,695077.8,695077.8,3709,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568915,1921219.00
04/30/2017 12:15,2,3.949,ACTIVE,214.19,350.77,59.949,1493568903,"201051344000890","219011344069620",30.99,16.70,0,333.93,381.73,123.9,117.7,0.570,677741.2,677741.2,3726,0,0,0,L,1122011218,0,123.14,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568916,1921220.00
04/30/2017 12:15,2,3.938,ACTIVE,214.87,352.87,59.991,1493568903,"201051344000438","219011344069620",31.27,16.00,0,333.33,382.33,124.7,118.4,0.579,680522.1,680522.1,3717,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568917,1921221.00
04/30/2017 12:15,2,3.932,ACTIVE,214.64,347.76,59.981,1493568903,"201051344000417","219011344069620",20.32,14.30,0,319.81,389.84,80.9,76.2,0.380,638422.3,638422.3,3739,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568918,1921222.00
04/30/2017 12:15,2,3.637,ACTIVE,211.93,349.86,59.975,1493568903,"274151322000083","219011344069620",30.55,22.80,0,332.13,377.52,112.4,106.6,0.446,932756.0,932756.0,3687,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568918,1921223.00
04/30/2017 12:15,2,3.867,ACTIVE,213.29,357.38,59.991,1493568903,"274151322000076","219011344069620",31.27,23.30,0,334.24,370.60,122.4,116.2,0.477,994273.5,994273.5,3688,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568919,1921224.00
04/30/2017 12:15,2,3.881,ACTIVE,215.32,352.27,59.986,1493568903,"201051344000868","219011344069620",30.81,15.80,0,333.93,391.64,121.1,114.9,0.557,676021.5,676021.5,3714,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568920,1921225.00
04/30/2017 12:15,2,3.898,ACTIVE,211.93,344.45,59.975,1493568903,"274151322000095","219011344069620",30.93,24.00,0,332.43,368.20,122.1,115.9,0.460,984682.4,984682.4,3685,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568921,1921226.00
04/30/2017 12:15,2,3.986,ACTIVE,216.22,351.97,60.002,1493568903,"201051344000988","219011344069620",20.14,13.00,0,318.61,392.85,81.3,76.5,0.367,613455.4,613455.4,3732,0,0,0,L,1122011218,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568922,1921227.00
04/30/2017 12:15,2,4.127,ACTIVE,215.09,353.77,59.991,1493568903,"201051344001025","219011344069620",30.85,17.30,0,333.93,381.42,128.9,122.5,0.592,679822.6,679822.6,3726,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568923,1921228.00
04/30/2017 12:15,2,3.939,ACTIVE,216.22,354.07,59.975,1493568903,"201051344000458","219011344069620",30.91,18.00,0,335.14,393.15,123.4,117.1,0.597,688212.7,688212.7,3700,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568924,1921229.00
04/30/2017 12:15,2,3.996,ACTIVE,216.90,356.18,60.007,1493568903,"201051344000853","219011344069620",30.83,16.00,0,338.14,383.83,124.8,118.5,0.583,688714.0,688714.0,3700,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568925,1921230.00
04/30/2017 12:15,2,4.156,ACTIVE,214.41,354.07,59.975,1493568903,"201051344000685","219011344069620",30.81,16.00,0,333.63,381.12,129.8,123.3,0.623,680682.6,680682.6,3725,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568926,1921231.00
04/30/2017 12:15,2,4.172,ACTIVE,215.32,353.77,59.991,1493568903,"201051344000917","219011344069620",30.67,17.30,0,332.43,381.42,129.6,123.1,0.601,677405.5,677405.5,3714,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568927,1921232.00
04/30/2017 12:15,2,4.137,ACTIVE,214.64,353.77,59.996,1493568903,"201051344001145","219011344069620",31.19,15.00,0,333.93,381.12,130.8,124.3,0.601,685252.5,685252.5,3707,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568928,1921233.00
04/30/2017 12:15,2,4.236,ACTIVE,215.32,354.37,59.991,1493568903,"201051344000651","219011344069620",30.87,17.00,0,333.33,382.33,132.4,125.9,0.605,673686.3,673686.3,3723,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568929,1921234.00
04/30/2017 12:15,2,3.793,ACTIVE,212.16,341.75,59.965,1493568903,"274151322000088","219011344069620",30.26,21.00,0,332.43,377.82,116.1,110.2,0.433,893986.6,893986.6,3694,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568929,1921235.00
04/30/2017 12:15,2,2.594,ACTIVE,213.06,442.44,59.970,1493568903,"274151322000068","219011344069620",41.41,24.30,0,418.39,489.93,109.7,103.9,0.411,770315.6,770315.6,3820,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568930,1921236.00
04/30/2017 12:15,2,4.205,ACTIVE,215.09,353.47,59.981,1493568903,"201051344001135","219011344069620",30.95,17.30,0,333.93,382.33,131.8,125.3,0.614,669376.0,669376.0,3719,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568931,1921237.00
04/30/2017 12:15,2,4.094,ACTIVE,215.09,353.77,59.970,1493568903,"201051344000594","219011344069620",31.15,15.80,0,333.33,381.73,129.1,122.7,0.592,690176.4,690176.4,3714,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568932,1921238.00
04/30/2017 12:15,2,4.256,ACTIVE,215.32,354.07,59.981,1493568903,"201051344001203","219011344069620",30.89,18.00,0,334.24,383.23,133.1,126.5,0.623,678286.3,678286.3,3728,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568933,1921239.00
04/30/2017 12:15,2,3.867,ACTIVE,212.38,357.38,59.975,1493568903,"274151322000054","219011344069620",30.00,22.80,0,332.13,378.72,117.5,111.4,0.446,912050.6,912050.6,3685,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568934,1921240.00
04/30/2017 12:15,2,4.023,ACTIVE,215.77,354.37,59.981,1493568903,"201051344000867","219011344069620",30.97,17.50,0,333.93,380.82,126.2,119.9,0.583,674949.0,674949.0,3725,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568935,1921241.00
04/30/2017 12:15,2,4.209,ACTIVE,215.09,355.28,59.986,1493568903,"201051344001093","219011344069620",30.91,16.70,0,332.43,382.63,131.7,125.2,0.597,677134.4,677134.4,3719,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568936,1921242.00
04/30/2017 12:15,2,4.002,ACTIVE,216.00,355.58,59.986,1493568903,"201051344000900","219011344069620",30.99,17.30,0,333.63,391.64,125.7,119.4,0.579,696365.5,696365.5,3701,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568937,1921243.00
04/30/2017 12:15,2,3.955,ACTIVE,216.00,353.47,59.981,1493568903,"201051344000648","219011344069620",31.11,16.00,0,334.54,392.55,124.5,118.3,0.583,685676.7,685676.7,3702,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568938,1921244.00
04/30/2017 12:15,2,4.006,ACTIVE,216.22,354.97,59.986,1493568903,"201051344000569","219011344069620",30.95,17.00,0,334.24,382.63,125.6,119.3,0.583,698690.3,698690.3,3692,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568939,1921245.00
04/30/2017 12:15,2,3.992,ACTIVE,216.45,353.77,59.981,1493568903,"201051344000983","219011344069620",31.13,16.70,0,333.33,382.33,125.8,119.5,0.597,689156.4,689156.4,3703,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568940,1921246.00
04/30/2017 12:15,2,4.064,ACTIVE,216.45,354.67,59.965,1493568903,"201051344001158","219011344069620",30.69,15.30,0,334.54,382.93,126.4,120.1,0.588,674764.2,674764.2,3714,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568940,1921247.00
04/30/2017 12:15,2,4.021,ACTIVE,216.45,355.58,59.975,1493568903,"201051344000576","219011344069620",30.77,17.30,0,333.03,391.34,125.4,119.1,0.570,689396.4,689396.4,3699,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568941,1921248.00
04/30/2017 12:15,2,3.824,ACTIVE,212.61,356.48,59.981,1493568903,"274151322000087","219011344069620",30.14,32.60,0,332.73,376.31,116.7,110.7,0.424,884230.5,884230.5,3762,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493568942,1921249.00
04/30/2017 12:30,2,5.441,ACTIVE,217.80,360.69,59.981,1493569803,"201051344000645","219011344069620",30.02,21.00,0,328.22,410.28,165.5,157.8,0.742,688296.0,688296.0,3699,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569804,1921250.00
04/30/2017 12:30,2,5.100,ACTIVE,213.29,346.86,59.981,1493569803,"274151322000085","219011344069620",28.65,26.00,0,323.11,386.53,147.9,140.8,0.561,909056.2,909056.2,3680,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569805,1921251.00
04/30/2017 12:30,2,5.408,ACTIVE,217.13,360.08,59.991,1493569803,"201051344000633","219011344069620",30.40,17.50,0,329.73,409.98,166.4,158.7,0.795,674522.2,674522.2,3726,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569806,1921252.00
04/30/2017 12:30,2,5.445,ACTIVE,218.03,360.99,59.949,1493569803,"201051344000469","219011344069620",30.10,16.70,0,327.62,411.18,166.0,158.3,0.778,677519.2,677519.2,3712,0,0,0,L,1122011218,0,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569807,1921253.00
04/30/2017 12:30,2,5.525,ACTIVE,215.77,359.48,59.986,1493569803,"201051344000646","219011344069620",30.30,17.80,0,325.22,412.68,169.5,161.6,0.795,671043.6,671043.6,3725,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569808,1921254.00
04/30/2017 12:30,2,5.236,ACTIVE,213.29,345.96,59.975,1493569803,"274151322000052","219011344069620",29.82,25.30,0,323.72,390.14,158.1,150.7,0.619,942300.3,942300.3,3689,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569809,1921255.00
04/30/2017 12:30,2,5.635,ACTIVE,216.67,360.08,59.986,1493569803,"201051344000585","219011344069620",29.96,19.00,0,327.32,411.18,170.8,163.0,0.800,682181.1,682181.1,3725,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569810,1921256.00
04/30/2017 12:30,2,5.426,ACTIVE,215.54,359.18,60.002,1493569803,"201051344001230","219011344069620",30.75,18.00,0,325.52,412.08,168.9,161.1,0.791,675549.1,675549.1,3716,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569810,1921257.00
04/30/2017 12:30,2,5.432,ACTIVE,216.90,360.69,59.991,1493569803,"201051344000582","219011344069620",30.49,19.30,0,326.72,413.59,167.7,160.0,0.778,665435.4,665435.4,3716,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569811,1921258.00
04/30/2017 12:30,2,5.475,ACTIVE,215.54,359.18,59.986,1493569803,"201051344000955","219011344069620",30.69,19.50,0,329.13,412.38,170.1,162.2,0.800,683903.1,683903.1,3726,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569812,1921259.00
04/30/2017 12:30,2,3.354,ACTIVE,212.61,452.96,59.991,1493569803,"274151322000094","219011344069620",41.47,26.00,0,413.59,476.71,140.9,134.1,0.539,770005.5,770005.5,3806,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569813,1921260.00
04/30/2017 12:30,2,5.340,ACTIVE,217.80,360.08,59.949,1493569803,"201051344000579","219011344069620",30.77,17.80,0,330.03,411.78,166.4,158.7,0.791,695117.3,695117.3,3710,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569814,1921261.00
04/30/2017 12:30,2,5.465,ACTIVE,215.54,358.58,59.991,1493569803,"201051344000890","219011344069620",30.45,18.30,0,324.92,412.08,168.6,160.8,0.765,677781.5,677781.5,3727,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569815,1921262.00
04/30/2017 12:30,2,5.475,ACTIVE,216.22,358.88,59.986,1493569803,"201051344000438","219011344069620",30.61,18.30,0,330.03,413.59,169.7,161.8,0.787,680562.7,680562.7,3718,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569816,1921263.00
04/30/2017 12:30,2,5.434,ACTIVE,216.00,353.47,60.023,1493569803,"201051344000417","219011344069620",19.84,16.00,0,323.41,388.94,109.3,103.6,0.508,638448.2,638448.2,3740,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569817,1921264.00
04/30/2017 12:30,2,5.102,ACTIVE,212.61,348.66,59.954,1493569803,"274151322000083","219011344069620",29.88,26.80,0,322.51,389.24,154.3,147.1,0.619,932792.7,932792.7,3688,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569818,1921265.00
04/30/2017 12:30,2,5.439,ACTIVE,213.74,352.57,59.981,1493569803,"274151322000076","219011344069620",30.30,27.50,0,330.93,391.34,166.9,159.1,0.641,994313.3,994313.3,3689,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569819,1921266.00
04/30/2017 12:30,2,5.383,ACTIVE,216.67,358.28,60.012,1493569803,"201051344000868","219011344069620",30.06,18.00,0,326.72,411.48,163.7,156.1,0.751,676060.4,676060.4,3715,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569820,1921267.00
04/30/2017 12:30,2,5.410,ACTIVE,212.61,353.17,59.981,1493569803,"274151322000095","219011344069620",30.24,28.30,0,327.92,392.25,165.6,157.9,0.628,984721.8,984721.8,3686,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569821,1921268.00
04/30/2017 12:30,2,5.373,ACTIVE,217.58,356.78,59.981,1493569803,"201051344000988","219011344069620",20.06,16.30,0,327.92,390.14,109.2,103.5,0.508,613481.0,613481.0,3733,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569822,1921269.00
04/30/2017 12:30,2,5.639,ACTIVE,216.45,360.08,59.944,1493569803,"201051344001025","219011344069620",30.06,19.00,0,327.02,412.38,171.5,163.6,0.778,679863.2,679863.2,3727,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569822,1921270.00
04/30/2017 12:30,2,5.357,ACTIVE,217.80,360.08,59.991,1493569803,"201051344000458","219011344069620",30.61,20.70,0,329.73,409.68,166.1,158.4,0.791,688251.6,688251.6,3701,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569823,1921271.00
04/30/2017 12:30,2,5.426,ACTIVE,218.26,360.99,59.981,1493569803,"201051344000853","219011344069620",30.20,17.80,0,326.42,413.89,166.0,158.3,0.782,688753.0,688753.0,3701,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569824,1921272.00
04/30/2017 12:30,2,5.527,ACTIVE,215.77,358.28,59.991,1493569803,"201051344000685","219011344069620",30.67,17.50,0,327.92,412.68,171.6,163.7,0.822,680723.1,680723.1,3726,0,0,0,L,1122011218,0,124.27,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569825,1921273.00
04/30/2017 12:30,2,5.504,ACTIVE,216.67,359.78,60.007,1493569803,"201051344000917","219011344069620",30.51,20.30,0,327.92,411.48,170.1,162.3,0.800,677445.6,677445.6,3715,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569826,1921274.00
04/30/2017 12:30,2,5.506,ACTIVE,215.54,360.69,59.996,1493569803,"201051344001145","219011344069620",30.75,17.30,0,329.13,411.78,171.6,163.7,0.791,685292.8,685292.8,3708,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569827,1921275.00
04/30/2017 12:30,2,5.635,ACTIVE,216.90,359.18,59.991,1493569803,"201051344000651","219011344069620",30.36,19.50,0,327.92,412.08,173.2,165.2,0.791,673726.9,673726.9,3724,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569828,1921276.00
04/30/2017 12:30,2,5.146,ACTIVE,212.61,347.76,59.991,1493569803,"274151322000088","219011344069620",29.52,24.00,0,318.00,389.24,153.8,146.5,0.557,894022.6,894022.6,3695,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569829,1921277.00
04/30/2017 12:30,2,3.576,ACTIVE,213.51,440.04,59.986,1493569803,"274151322000068","219011344069620",39.98,28.00,0,415.69,477.61,144.8,137.8,0.552,770349.3,770349.3,3821,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569830,1921278.00
04/30/2017 12:30,2,5.521,ACTIVE,216.45,359.18,60.018,1493569803,"201051344001135","219011344069620",30.59,18.70,0,326.12,412.38,171.0,163.1,0.787,669416.0,669416.0,3720,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569831,1921279.00
04/30/2017 12:30,2,5.354,ACTIVE,216.22,358.28,59.981,1493569803,"201051344000594","219011344069620",30.89,18.00,0,328.82,412.68,167.5,159.7,0.756,690216.2,690216.2,3715,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569832,1921280.00
04/30/2017 12:30,2,5.557,ACTIVE,216.90,358.58,59.991,1493569803,"201051344001203","219011344069620",29.94,19.50,0,328.22,412.68,168.5,160.7,0.782,678326.8,678326.8,3729,0,0,0,L,1122011218,0,124.72,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569833,1921281.00
04/30/2017 12:30,2,5.068,ACTIVE,212.83,351.37,59.970,1493569803,"274151322000054","219011344069620",28.80,25.50,0,320.11,389.24,147.8,140.7,0.561,912086.3,912086.3,3686,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569834,1921282.00
04/30/2017 12:30,2,5.248,ACTIVE,217.13,358.58,59.991,1493569803,"201051344000867","219011344069620",30.26,19.80,0,328.82,409.68,160.8,153.3,0.729,674988.1,674988.1,3726,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569835,1921283.00
04/30/2017 12:30,2,5.350,ACTIVE,216.45,360.38,59.986,1493569803,"201051344001093","219011344069620",30.38,19.00,0,326.42,412.08,164.4,156.7,0.747,677174.7,677174.7,3720,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569836,1921284.00
04/30/2017 12:30,2,5.197,ACTIVE,217.35,360.99,59.996,1493569803,"201051344000900","219011344069620",30.32,18.70,0,327.62,410.88,159.6,152.2,0.729,696404.7,696404.7,3702,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569837,1921285.00
04/30/2017 12:30,2,5.150,ACTIVE,217.35,358.88,59.991,1493569803,"201051344000648","219011344069620",30.26,18.30,0,328.22,409.98,157.8,150.4,0.729,685715.5,685715.5,3703,0,0,0,L,1122011218,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569838,1921286.00
04/30/2017 12:30,2,5.139,ACTIVE,217.35,359.78,59.986,1493569803,"201051344000569","219011344069620",30.36,18.30,0,327.62,409.68,157.9,150.4,0.729,698729.3,698729.3,3693,0,0,0,L,1122011218,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569839,1921287.00
04/30/2017 12:30,2,5.154,ACTIVE,217.58,358.88,59.986,1493569803,"201051344000983","219011344069620",30.32,19.30,0,327.92,409.98,158.3,150.9,0.747,689195.4,689195.4,3704,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569840,1921288.00
04/30/2017 12:30,2,5.119,ACTIVE,217.80,358.58,60.007,1493569803,"201051344001158","219011344069620",30.59,17.00,0,326.72,410.58,158.6,151.2,0.738,674803.4,674803.4,3715,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569841,1921289.00
04/30/2017 12:30,2,5.146,ACTIVE,217.80,359.78,59.991,1493569803,"201051344000576","219011344069620",30.18,19.50,0,329.13,409.08,157.3,149.9,0.720,689435.2,689435.2,3700,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569841,1921290.00
04/30/2017 12:30,2,4.848,ACTIVE,212.83,368.20,59.991,1493569803,"274151322000087","219011344069620",29.78,36.30,0,321.01,387.74,146.2,139.2,0.552,884266.6,884266.6,3763,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493569842,1921291.00
04/30/2017 12:45,2,4.963,ACTIVE,217.35,357.98,59.991,1493570704,"201051344000645","219011344069620",30.20,21.50,0,337.84,403.97,151.8,144.6,0.689,688328.2,688328.2,3700,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570705,1921292.00
04/30/2017 12:45,2,4.705,ACTIVE,213.06,344.45,59.981,1493570704,"274151322000085","219011344069620",28.59,27.00,0,333.93,382.03,136.3,129.6,0.517,909085.0,909085.0,3681,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570706,1921293.00
04/30/2017 12:45,2,5.010,ACTIVE,216.67,358.28,59.986,1493570704,"201051344000633","219011344069620",30.22,18.70,0,337.84,405.17,153.4,146.1,0.738,674554.7,674554.7,3727,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570707,1921294.00
04/30/2017 12:45,2,4.984,ACTIVE,217.80,359.18,59.986,1493570704,"201051344000469","219011344069620",30.53,17.50,0,337.84,405.47,154.2,146.9,0.729,677551.5,677551.5,3713,0,0,0,L,1122011218,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570708,1921295.00
04/30/2017 12:45,2,5.070,ACTIVE,215.54,357.98,59.975,1493570704,"201051344000646","219011344069620",30.45,18.70,0,331.23,405.47,156.3,149.0,0.738,671076.8,671076.8,3726,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570709,1921296.00
04/30/2017 12:45,2,4.787,ACTIVE,212.83,363.69,59.981,1493570704,"274151322000052","219011344069620",30.38,26.30,0,332.73,385.03,147.3,140.3,0.579,942331.2,942331.2,3690,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570709,1921297.00
04/30/2017 12:45,2,5.207,ACTIVE,216.67,357.98,59.996,1493570704,"201051344000585","219011344069620",30.65,19.00,0,334.24,405.47,161.7,154.1,0.742,682214.8,682214.8,3726,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570710,1921298.00
04/30/2017 12:45,2,5.102,ACTIVE,215.32,354.97,59.933,1493570704,"201051344001230","219011344069620",30.91,17.80,0,331.83,400.06,159.7,152.2,0.751,675582.4,675582.4,3717,0,0,0,L,1122011218,0,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570711,1921299.00
04/30/2017 12:45,2,5.170,ACTIVE,216.90,358.28,59.944,1493570704,"201051344000582","219011344069620",30.67,20.00,0,333.33,406.07,160.5,153.0,0.729,665468.5,665468.5,3717,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570712,1921300.00
04/30/2017 12:45,2,5.293,ACTIVE,215.54,357.68,59.981,1493570704,"201051344000955","219011344069620",30.67,19.80,0,332.73,400.96,164.3,156.7,0.778,683936.9,683936.9,3727,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570713,1921301.00
04/30/2017 12:45,2,3.248,ACTIVE,212.83,448.15,59.970,1493570704,"274151322000094","219011344069620",41.49,27.50,0,411.48,471.90,136.4,129.8,0.530,770033.1,770033.1,3807,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570714,1921302.00
04/30/2017 12:45,2,5.320,ACTIVE,218.03,359.78,59.981,1493570704,"201051344000579","219011344069620",30.81,17.50,0,338.44,405.47,166.0,158.3,0.765,695150.2,695150.2,3711,0,0,0,L,1122011218,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570715,1921303.00
04/30/2017 12:45,2,5.398,ACTIVE,215.54,358.58,59.981,1493570704,"201051344000890","219011344069620",30.53,19.00,0,333.03,400.96,167.0,159.2,0.756,677815.1,677815.1,3728,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570716,1921304.00
04/30/2017 12:45,2,5.439,ACTIVE,216.22,358.58,59.975,1493570704,"201051344000438","219011344069620",30.83,18.70,0,333.93,406.07,169.9,162.1,0.791,680596.5,680596.5,3719,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570717,1921305.00
04/30/2017 12:45,2,5.494,ACTIVE,216.22,354.07,59.986,1493570704,"201051344000417","219011344069620",19.94,17.50,0,333.93,381.42,111.0,105.2,0.521,638469.8,638469.8,3741,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570717,1921306.00
04/30/2017 12:45,2,5.236,ACTIVE,212.83,363.39,59.981,1493570704,"274151322000083","219011344069620",30.02,26.50,0,333.03,385.03,159.2,151.7,0.636,932823.3,932823.3,3689,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570718,1921307.00
04/30/2017 12:45,2,5.645,ACTIVE,213.96,357.38,59.970,1493570704,"274151322000076","219011344069620",30.77,26.80,0,332.13,387.44,176.0,168.0,0.689,994346.3,994346.3,3690,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570719,1921308.00
04/30/2017 12:45,2,5.744,ACTIVE,217.13,362.19,59.981,1493570704,"201051344000868","219011344069620",30.34,17.80,0,334.24,405.17,176.6,168.5,0.804,676092.7,676092.7,3716,0,0,0,L,1122011218,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570720,1921309.00
04/30/2017 12:45,2,5.689,ACTIVE,213.06,348.06,59.986,1493570704,"274151322000095","219011344069620",30.87,28.80,0,333.33,387.14,177.7,169.6,0.676,984754.4,984754.4,3687,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570721,1921310.00
04/30/2017 12:45,2,5.666,ACTIVE,218.03,356.78,59.981,1493570704,"201051344000988","219011344069620",19.88,17.30,0,319.51,396.15,114.1,108.2,0.513,613502.3,613502.3,3734,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570722,1921311.00
04/30/2017 12:45,2,5.695,ACTIVE,216.90,359.78,59.996,1493570704,"201051344001025","219011344069620",30.59,19.30,0,333.93,406.07,176.2,168.2,0.804,679896.9,679896.9,3728,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570723,1921312.00
04/30/2017 12:45,2,5.514,ACTIVE,218.03,358.58,59.965,1493570704,"201051344000458","219011344069620",30.67,21.30,0,338.44,403.97,171.3,163.5,0.800,688283.9,688283.9,3702,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570724,1921313.00
