ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 12:45,2,5.557,ACTIVE,218.48,361.59,59.975,1493570704,"201051344000853","219011344069620",30.79,18.30,0,337.24,403.97,173.2,165.3,0.831,688785.3,688785.3,3702,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570725,1921314.00
04/30/2017 12:45,2,5.705,ACTIVE,216.00,360.69,59.991,1493570704,"201051344000685","219011344069620",30.73,19.00,0,333.33,405.47,177.5,169.4,0.857,680756.8,680756.8,3727,0,0,0,L,1122011218,0,124.49,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570726,1921315.00
04/30/2017 12:45,2,5.725,ACTIVE,216.90,360.38,59.986,1493570704,"201051344000917","219011344069620",30.59,19.50,0,332.73,405.47,177.3,169.2,0.822,677478.9,677478.9,3716,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570726,1921316.00
04/30/2017 12:45,2,5.732,ACTIVE,216.00,359.48,59.986,1493570704,"201051344001145","219011344069620",30.77,17.80,0,333.33,405.17,178.7,170.5,0.818,685326.3,685326.3,3709,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570727,1921317.00
04/30/2017 12:45,2,5.719,ACTIVE,217.13,361.89,59.986,1493570704,"201051344000651","219011344069620",30.75,19.80,0,335.44,404.87,178.2,170.1,0.791,673760.6,673760.6,3725,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570728,1921318.00
04/30/2017 12:45,2,5.297,ACTIVE,212.83,357.98,59.986,1493570704,"274151322000088","219011344069620",29.70,24.50,0,332.73,384.43,159.2,151.8,0.601,894052.4,894052.4,3696,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570729,1921319.00
04/30/2017 12:45,2,3.521,ACTIVE,213.96,452.36,59.975,1493570704,"274151322000068","219011344069620",41.29,28.00,0,408.78,465.58,147.5,140.4,0.566,770377.2,770377.2,3822,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570730,1921320.00
04/30/2017 12:45,2,5.416,ACTIVE,216.45,357.98,59.981,1493570704,"201051344001135","219011344069620",30.51,19.80,0,333.93,405.17,167.4,159.7,0.778,669449.3,669449.3,3721,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570731,1921321.00
04/30/2017 12:45,2,5.316,ACTIVE,216.00,357.98,59.981,1493570704,"201051344000594","219011344069620",30.89,18.30,0,332.43,405.77,166.4,158.7,0.760,690249.2,690249.2,3716,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570732,1921322.00
04/30/2017 12:45,2,5.402,ACTIVE,216.67,358.88,59.981,1493570704,"201051344001203","219011344069620",30.47,20.70,0,335.14,406.07,166.8,159.0,0.773,678360.4,678360.4,3730,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570733,1921323.00
04/30/2017 12:45,2,5.010,ACTIVE,212.83,347.76,59.975,1493570704,"274151322000054","219011344069620",29.18,26.00,0,333.03,384.43,148.0,141.0,0.566,912115.7,912115.7,3687,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570734,1921324.00
04/30/2017 12:45,2,5.271,ACTIVE,216.90,357.68,59.949,1493570704,"201051344000867","219011344069620",30.28,20.30,0,335.44,403.97,161.7,154.1,0.734,675020.4,675020.4,3727,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570735,1921325.00
04/30/2017 12:45,2,5.293,ACTIVE,216.67,359.48,59.970,1493570704,"201051344001093","219011344069620",30.67,19.50,0,333.63,405.47,164.5,156.8,0.738,677208.0,677208.0,3721,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570736,1921326.00
04/30/2017 12:45,2,5.338,ACTIVE,217.13,360.08,59.981,1493570704,"201051344000900","219011344069620",30.51,19.80,0,338.14,404.57,165.0,157.3,0.756,696436.9,696436.9,3703,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570737,1921327.00
04/30/2017 12:45,2,5.381,ACTIVE,217.35,359.78,59.975,1493570704,"201051344000648","219011344069620",30.43,19.30,0,338.44,405.47,165.9,158.2,0.773,685747.5,685747.5,3704,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570738,1921328.00
04/30/2017 12:45,2,5.504,ACTIVE,218.03,360.38,60.018,1493570704,"201051344000569","219011344069620",30.40,20.00,0,336.94,403.97,169.4,161.6,0.787,698761.4,698761.4,3694,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570739,1921329.00
04/30/2017 12:45,2,5.520,ACTIVE,217.80,361.89,59.975,1493570704,"201051344000983","219011344069620",30.57,20.00,0,337.84,405.47,170.8,162.9,0.822,689227.6,689227.6,3705,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570740,1921330.00
04/30/2017 12:45,2,5.523,ACTIVE,218.26,361.89,59.981,1493570704,"201051344001158","219011344069620",30.53,18.00,0,337.84,404.27,170.9,163.0,0.804,674835.7,674835.7,3716,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570740,1921331.00
04/30/2017 12:45,2,5.445,ACTIVE,218.26,363.09,59.975,1493570704,"201051344000576","219011344069620",30.49,21.00,0,338.14,405.17,168.2,160.4,0.773,689467.2,689467.2,3701,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570741,1921332.00
04/30/2017 12:45,2,5.109,ACTIVE,213.06,352.27,59.986,1493570704,"274151322000087","219011344069620",30.02,37.50,0,333.33,382.93,155.4,148.1,0.575,884296.3,884296.3,3764,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493570742,1921333.00
04/30/2017 13:00,2,3.238,ACTIVE,215.77,351.37,59.996,1493571603,"201051344000645","219011344069620",30.40,20.30,0,338.14,404.27,99.8,94.4,0.460,688358.7,688358.7,3701,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571604,1921334.00
04/30/2017 13:00,2,3.059,ACTIVE,212.38,350.77,59.996,1493571603,"274151322000085","219011344069620",29.12,26.50,0,333.03,382.93,90.1,85.1,0.340,909112.4,909112.4,3682,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571605,1921335.00
04/30/2017 13:00,2,3.217,ACTIVE,215.32,351.97,60.002,1493571603,"201051344000633","219011344069620",30.85,18.70,0,336.94,405.47,100.5,95.1,0.486,674585.4,674585.4,3728,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571606,1921336.00
04/30/2017 13:00,2,3.215,ACTIVE,215.54,351.97,60.002,1493571603,"201051344000469","219011344069620",30.85,17.30,0,335.14,405.17,100.5,95.0,0.477,677582.2,677582.2,3714,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571607,1921337.00
04/30/2017 13:00,2,3.373,ACTIVE,213.96,351.07,60.007,1493571603,"201051344000646","219011344069620",30.45,18.00,0,332.43,406.37,104.0,98.5,0.491,671108.3,671108.3,3727,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571608,1921338.00
04/30/2017 13:00,2,3.115,ACTIVE,212.16,346.56,60.002,1493571603,"274151322000052","219011344069620",30.45,25.80,0,332.43,385.93,96.0,90.8,0.376,942360.4,942360.4,3691,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571609,1921339.00
04/30/2017 13:00,2,3.387,ACTIVE,214.64,351.97,60.007,1493571603,"201051344000585","219011344069620",30.89,19.00,0,333.03,405.77,106.0,100.4,0.495,682246.8,682246.8,3727,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571610,1921340.00
04/30/2017 13:00,2,3.314,ACTIVE,213.74,348.66,60.002,1493571603,"201051344001230","219011344069620",30.93,17.50,0,330.93,400.66,103.8,98.2,0.491,675613.8,675613.8,3718,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571611,1921341.00
04/30/2017 13:00,2,3.348,ACTIVE,214.87,351.67,59.991,1493571603,"201051344000582","219011344069620",30.67,19.80,0,333.33,407.57,104.1,98.6,0.482,665499.9,665499.9,3718,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571612,1921342.00
04/30/2017 13:00,2,3.383,ACTIVE,213.74,350.47,59.981,1493571603,"201051344000955","219011344069620",30.85,19.80,0,332.73,405.77,105.8,100.2,0.508,683968.8,683968.8,3728,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571613,1921343.00
04/30/2017 13:00,2,2.023,ACTIVE,212.16,446.65,59.996,1493571603,"274151322000094","219011344069620",41.65,26.30,0,413.89,473.70,84.5,79.7,0.318,770059.2,770059.2,3808,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571614,1921344.00
04/30/2017 13:00,2,3.264,ACTIVE,215.54,352.27,60.012,1493571603,"201051344000579","219011344069620",30.95,17.80,0,337.24,405.77,102.3,96.9,0.477,695181.4,695181.4,3712,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571615,1921345.00
04/30/2017 13:00,2,3.416,ACTIVE,213.74,350.47,59.986,1493571603,"201051344000890","219011344069620",30.61,18.00,0,333.03,401.26,105.9,100.3,0.477,677847.0,677847.0,3729,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571616,1921346.00
04/30/2017 13:00,2,3.393,ACTIVE,214.41,351.07,59.986,1493571603,"201051344000438","219011344069620",30.87,18.30,0,333.33,406.37,106.2,100.5,0.495,680628.5,680628.5,3720,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571617,1921347.00
04/30/2017 13:00,2,3.363,ACTIVE,214.19,356.48,59.991,1493571603,"201051344000417","219011344069620",20.14,16.30,0,318.61,388.34,68.7,64.4,0.583,638490.3,638490.3,3742,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571617,1921348.00
04/30/2017 13:00,2,3.094,ACTIVE,211.93,353.17,59.986,1493571603,"274151322000083","219011344069620",30.32,26.00,0,332.43,385.93,95.0,89.8,0.380,932852.1,932852.1,3690,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571618,1921349.00
04/30/2017 13:00,2,3.289,ACTIVE,213.06,354.37,59.986,1493571603,"274151322000076","219011344069620",30.79,26.50,0,331.83,387.14,102.6,97.1,0.398,994377.4,994377.4,3691,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571619,1921350.00
04/30/2017 13:00,2,3.229,ACTIVE,214.87,351.37,59.996,1493571603,"201051344000868","219011344069620",30.63,18.30,0,333.63,405.77,100.2,94.8,0.464,676123.0,676123.0,3717,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571620,1921351.00
04/30/2017 13:00,2,3.256,ACTIVE,211.93,343.85,59.986,1493571603,"274151322000095","219011344069620",30.77,26.50,0,332.43,388.34,101.4,96.0,0.389,984785.1,984785.1,3688,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571621,1921352.00
04/30/2017 13:00,2,3.312,ACTIVE,215.32,359.18,59.996,1493571603,"201051344000988","219011344069620",19.80,16.00,0,320.41,390.44,66.5,62.2,0.548,613522.2,613522.2,3735,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571622,1921353.00
04/30/2017 13:00,2,3.430,ACTIVE,214.19,351.07,59.986,1493571603,"201051344001025","219011344069620",30.55,20.00,0,333.93,406.37,106.2,100.6,0.491,679928.7,679928.7,3729,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571623,1921354.00
04/30/2017 13:00,2,3.238,ACTIVE,215.32,351.07,60.002,1493571603,"201051344000458","219011344069620",30.53,21.00,0,337.84,404.27,100.2,94.8,0.477,688314.2,688314.2,3703,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571624,1921355.00
04/30/2017 13:00,2,3.248,ACTIVE,216.00,353.17,59.986,1493571603,"201051344000853","219011344069620",30.51,18.30,0,337.24,405.17,100.4,95.0,0.473,688815.6,688815.6,3703,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571625,1921356.00
04/30/2017 13:00,2,3.361,ACTIVE,213.96,351.37,59.991,1493571603,"201051344000685","219011344069620",30.95,18.00,0,332.73,406.07,105.4,99.8,0.517,680788.4,680788.4,3728,0,0,0,L,1122011218,0,123.36,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571626,1921357.00
04/30/2017 13:00,2,3.340,ACTIVE,214.41,351.67,59.986,1493571603,"201051344000917","219011344069620",30.81,19.30,0,332.43,406.37,104.3,98.7,0.495,677510.1,677510.1,3717,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571626,1921358.00
04/30/2017 13:00,2,3.311,ACTIVE,214.19,351.97,59.996,1493571603,"201051344001145","219011344069620",31.25,17.50,0,333.33,407.27,104.9,99.3,0.482,685357.7,685357.7,3710,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571627,1921359.00
04/30/2017 13:00,2,3.422,ACTIVE,214.64,351.07,59.981,1493571603,"201051344000651","219011344069620",30.53,20.30,0,334.24,406.07,105.8,100.2,0.486,673792.2,673792.2,3726,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571628,1921360.00
04/30/2017 13:00,2,3.051,ACTIVE,212.16,341.15,59.981,1493571603,"274151322000088","219011344069620",29.94,24.80,0,332.43,385.03,92.5,87.3,0.345,894080.2,894080.2,3697,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571629,1921361.00
04/30/2017 13:00,2,2.133,ACTIVE,212.83,428.61,59.981,1493571603,"274151322000068","219011344069620",40.45,28.00,0,414.19,470.09,86.3,81.4,0.323,770403.2,770403.2,3823,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571630,1921362.00
04/30/2017 13:00,2,3.412,ACTIVE,214.41,350.47,59.986,1493571603,"201051344001135","219011344069620",30.32,19.80,0,333.63,405.77,104.8,99.2,0.482,669480.6,669480.6,3722,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571631,1921363.00
04/30/2017 13:00,2,3.234,ACTIVE,214.41,350.77,59.986,1493571603,"201051344000594","219011344069620",31.27,18.30,0,332.73,406.67,102.5,97.0,0.473,690280.0,690280.0,3717,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571632,1921364.00
04/30/2017 13:00,2,3.406,ACTIVE,214.64,350.17,59.981,1493571603,"201051344001203","219011344069620",30.63,19.80,0,334.24,406.07,105.8,100.1,0.495,678391.8,678391.8,3731,0,0,0,L,1122011218,0,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571633,1921365.00
04/30/2017 13:00,2,3.105,ACTIVE,212.16,353.17,59.965,1493571603,"274151322000054","219011344069620",29.18,25.30,0,332.13,384.43,91.8,86.7,0.349,912143.2,912143.2,3688,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571634,1921366.00
04/30/2017 13:00,2,3.264,ACTIVE,215.09,350.77,59.975,1493571603,"201051344000867","219011344069620",30.42,20.00,0,333.93,404.87,100.5,95.1,0.464,675050.5,675050.5,3728,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571635,1921367.00
04/30/2017 13:00,2,3.363,ACTIVE,214.41,351.07,59.949,1493571603,"201051344001093","219011344069620",30.69,19.30,0,332.73,405.77,104.5,99.0,0.477,677239.1,677239.1,3722,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571636,1921368.00
04/30/2017 13:00,2,3.211,ACTIVE,215.32,351.07,59.965,1493571603,"201051344000900","219011344069620",30.83,19.00,0,335.74,405.47,100.3,94.9,0.464,696467.0,696467.0,3704,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571637,1921369.00
04/30/2017 13:00,2,3.217,ACTIVE,215.32,351.37,59.970,1493571603,"201051344000648","219011344069620",30.61,18.70,0,336.34,405.77,99.8,94.4,0.464,685777.3,685777.3,3705,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571638,1921370.00
04/30/2017 13:00,2,3.238,ACTIVE,215.32,351.07,59.981,1493571603,"201051344000569","219011344069620",30.63,19.00,0,334.84,404.27,100.5,95.1,0.468,698791.3,698791.3,3695,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571638,1921371.00
04/30/2017 13:00,2,3.205,ACTIVE,215.54,351.37,59.975,1493571603,"201051344000983","219011344069620",31.01,19.00,0,333.03,404.87,100.7,95.2,0.477,689257.6,689257.6,3706,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571639,1921372.00
04/30/2017 13:00,2,3.260,ACTIVE,215.77,351.37,59.970,1493571603,"201051344001158","219011344069620",30.51,17.30,0,334.54,405.47,100.7,95.3,0.468,674865.8,674865.8,3717,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571640,1921373.00
04/30/2017 13:00,2,3.215,ACTIVE,215.77,352.57,59.944,1493571603,"201051344000576","219011344069620",30.57,19.80,0,337.54,404.57,99.5,94.1,0.468,689496.8,689496.8,3702,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571641,1921374.00
04/30/2017 13:00,2,3.039,ACTIVE,212.38,349.56,59.970,1493571603,"274151322000087","219011344069620",30.22,36.00,0,332.73,383.83,93.0,87.8,0.340,884324.0,884324.0,3765,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493571642,1921375.00
04/30/2017 13:15,2,3.682,ACTIVE,216.22,353.17,59.970,1493572503,"201051344000645","219011344069620",30.04,20.70,0,337.84,398.26,112.0,106.2,0.517,688387.0,688387.0,3702,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572504,1921376.00
04/30/2017 13:15,2,3.416,ACTIVE,212.38,342.65,59.970,1493572503,"274151322000085","219011344069620",29.26,25.80,0,333.03,377.52,101.1,95.7,0.384,909137.9,909137.9,3683,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572505,1921377.00
04/30/2017 13:15,2,3.605,ACTIVE,215.77,353.77,59.965,1493572503,"201051344000633","219011344069620",30.91,18.00,0,336.64,398.86,112.9,107.0,0.539,674613.9,674613.9,3729,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572506,1921378.00
04/30/2017 13:15,2,3.650,ACTIVE,216.22,353.47,59.944,1493572503,"201051344000469","219011344069620",30.55,16.30,0,336.94,398.86,112.9,107.1,0.535,677610.7,677610.7,3715,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572507,1921379.00
04/30/2017 13:15,2,3.715,ACTIVE,213.96,350.17,59.933,1493572503,"201051344000646","219011344069620",30.53,17.50,0,331.83,398.86,114.8,108.9,0.561,671137.6,671137.6,3728,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572508,1921380.00
04/30/2017 13:15,2,3.482,ACTIVE,212.16,350.17,59.933,1493572503,"274151322000052","219011344069620",30.65,25.00,0,332.43,380.82,108.1,102.4,0.415,942387.6,942387.6,3692,0,0,0,L,1151911521,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572509,1921381.00
04/30/2017 13:15,2,3.770,ACTIVE,214.87,351.97,59.959,1493572503,"201051344000585","219011344069620",30.61,18.70,0,333.63,399.76,116.9,110.9,0.544,682276.7,682276.7,3728,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572509,1921382.00
04/30/2017 13:15,2,3.664,ACTIVE,213.96,350.47,59.970,1493572503,"201051344001230","219011344069620",30.89,17.00,0,332.43,394.95,114.6,108.7,0.544,675643.1,675643.1,3719,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572510,1921383.00
04/30/2017 13:15,2,3.734,ACTIVE,215.09,353.47,59.944,1493572503,"201051344000582","219011344069620",30.28,19.30,0,333.63,400.66,114.5,108.6,0.530,665529.2,665529.2,3719,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572511,1921384.00
04/30/2017 13:15,2,3.713,ACTIVE,213.96,351.07,59.965,1493572503,"201051344000955","219011344069620",31.05,18.70,0,333.03,394.95,116.9,110.9,0.552,683998.5,683998.5,3729,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572512,1921385.00
04/30/2017 13:15,2,2.277,ACTIVE,212.38,449.95,59.928,1493572503,"274151322000094","219011344069620",41.59,27.00,0,412.98,470.69,95.9,90.7,0.367,770083.3,770083.3,3809,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572513,1921386.00
04/30/2017 13:15,2,3.658,ACTIVE,216.22,353.77,59.922,1493572503,"201051344000579","219011344069620",31.07,17.30,0,337.84,398.86,115.1,109.2,0.530,695210.3,695210.3,3713,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572514,1921387.00
04/30/2017 13:15,2,3.740,ACTIVE,213.96,351.07,59.959,1493572503,"201051344000890","219011344069620",30.81,18.00,0,332.73,396.15,116.8,110.8,0.548,677876.7,677876.7,3730,0,0,0,L,1122011218,0,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572515,1921388.00
04/30/2017 13:15,2,3.740,ACTIVE,214.41,351.67,59.928,1493572503,"201051344000438","219011344069620",30.99,18.30,0,333.33,400.06,117.4,111.4,0.548,680658.3,680658.3,3721,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572516,1921389.00
04/30/2017 13:15,2,3.746,ACTIVE,214.41,358.88,59.965,1493572503,"201051344000417","219011344069620",19.98,16.00,0,319.81,389.54,75.8,71.2,0.641,638509.4,638509.4,3743,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572517,1921390.00
04/30/2017 13:15,2,3.463,ACTIVE,212.16,343.25,59.949,1493572503,"274151322000083","219011344069620",30.59,26.00,0,332.13,381.42,107.2,101.5,0.429,932879.0,932879.0,3691,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572518,1921391.00
04/30/2017 13:15,2,3.705,ACTIVE,212.83,359.18,59.912,1493572503,"274151322000076","219011344069620",30.93,25.80,0,333.93,383.53,116.0,110.1,0.451,994406.5,994406.5,3692,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572518,1921392.00
04/30/2017 13:15,2,3.654,ACTIVE,215.32,352.87,59.917,1493572503,"201051344000868","219011344069620",30.51,17.50,0,334.24,398.86,113.0,107.1,0.517,676151.4,676151.4,3718,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572519,1921393.00
04/30/2017 13:15,2,3.691,ACTIVE,212.16,342.95,59.965,1493572503,"274151322000095","219011344069620",30.59,26.80,0,331.83,379.62,114.3,108.4,0.433,984813.9,984813.9,3689,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572520,1921394.00
04/30/2017 13:15,2,3.697,ACTIVE,215.77,360.99,59.928,1493572503,"201051344000988","219011344069620",20.02,15.80,0,319.51,395.85,75.0,70.5,0.628,613540.9,613540.9,3736,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572521,1921395.00
04/30/2017 13:15,2,3.814,ACTIVE,214.64,351.67,59.959,1493572503,"201051344001025","219011344069620",30.40,18.30,0,333.03,399.76,117.5,111.5,0.539,679958.6,679958.6,3730,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572522,1921396.00
04/30/2017 13:15,2,3.658,ACTIVE,216.00,352.87,59.996,1493572503,"201051344000458","219011344069620",30.53,20.70,0,337.54,398.56,113.2,107.3,0.544,688342.6,688342.6,3704,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572523,1921397.00
04/30/2017 13:15,2,3.678,ACTIVE,216.45,354.37,59.917,1493572503,"201051344000853","219011344069620",30.49,17.30,0,337.84,397.66,113.7,107.8,0.526,688844.1,688844.1,3704,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572524,1921398.00
04/30/2017 13:15,2,3.725,ACTIVE,214.19,352.57,59.944,1493572503,"201051344000685","219011344069620",30.97,17.80,0,333.33,398.26,116.8,110.8,0.566,680818.1,680818.1,3729,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572525,1921399.00
04/30/2017 13:15,2,3.693,ACTIVE,214.87,352.87,59.970,1493572503,"201051344000917","219011344069620",30.87,19.50,0,332.43,399.46,115.4,109.5,0.530,677539.5,677539.5,3718,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572526,1921400.00
04/30/2017 13:15,2,3.713,ACTIVE,214.19,350.47,59.933,1493572503,"201051344001145","219011344069620",30.87,17.00,0,333.03,398.86,116.2,110.2,0.539,685387.3,685387.3,3711,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572527,1921401.00
04/30/2017 13:15,2,3.783,ACTIVE,214.87,352.87,59.917,1493572503,"201051344000651","219011344069620",30.61,19.80,0,334.54,400.06,117.3,111.3,0.548,673822.0,673822.0,3727,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572527,1921402.00
04/30/2017 13:15,2,3.459,ACTIVE,212.38,356.18,59.959,1493572503,"274151322000088","219011344069620",29.90,23.50,0,331.83,379.62,104.8,99.2,0.393,894106.4,894106.4,3698,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572528,1921403.00
04/30/2017 13:15,2,2.404,ACTIVE,213.06,432.52,59.944,1493572503,"274151322000068","219011344069620",40.28,27.50,0,413.89,471.30,97.7,92.4,0.371,770427.6,770427.6,3824,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572529,1921404.00
04/30/2017 13:15,2,3.721,ACTIVE,214.64,351.97,59.954,1493572503,"201051344001135","219011344069620",30.83,18.70,0,333.63,399.16,116.2,110.3,0.544,669510.1,669510.1,3723,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572530,1921405.00
04/30/2017 13:15,2,3.660,ACTIVE,214.87,351.97,59.928,1493572503,"201051344000594","219011344069620",31.27,17.80,0,331.83,398.26,116.0,110.0,0.521,690309.1,690309.1,3718,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572531,1921406.00
04/30/2017 13:15,2,3.783,ACTIVE,215.09,352.57,59.959,1493572503,"201051344001203","219011344069620",30.53,19.80,0,334.84,399.76,117.0,111.0,0.548,678421.5,678421.5,3732,0,0,0,L,1122011218,0,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572532,1921407.00
04/30/2017 13:15,2,3.477,ACTIVE,212.38,351.37,59.944,1493572503,"274151322000054","219011344069620",29.70,25.00,0,332.13,379.92,104.5,99.0,0.398,912169.2,912169.2,3689,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572533,1921408.00
04/30/2017 13:15,2,3.697,ACTIVE,215.54,351.97,59.949,1493572503,"201051344000867","219011344069620",30.40,19.50,0,334.54,397.66,113.9,108.0,0.517,675079.0,675079.0,3729,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572534,1921409.00
04/30/2017 13:15,2,3.674,ACTIVE,214.87,352.87,59.970,1493572503,"201051344001093","219011344069620",31.19,18.70,0,333.33,400.06,116.1,110.2,0.530,677268.5,677268.5,3723,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572535,1921410.00
04/30/2017 13:15,2,3.666,ACTIVE,215.77,353.17,59.938,1493572503,"201051344000900","219011344069620",30.67,18.70,0,336.04,398.26,113.9,108.0,0.526,696495.4,696495.4,3705,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572536,1921411.00
04/30/2017 13:15,2,3.633,ACTIVE,215.77,352.27,59.965,1493572503,"201051344000648","219011344069620",30.75,18.30,0,336.94,398.86,113.2,107.3,0.530,685805.6,685805.6,3706,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572537,1921412.00
04/30/2017 13:15,2,3.672,ACTIVE,215.77,353.17,59.944,1493572503,"201051344000569","219011344069620",30.61,19.00,0,336.34,398.26,113.9,108.0,0.530,698819.7,698819.7,3696,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572538,1921413.00
04/30/2017 13:15,2,3.666,ACTIVE,216.00,353.47,59.959,1493572503,"201051344000983","219011344069620",30.81,19.00,0,336.34,398.56,114.5,108.5,0.544,689286.1,689286.1,3707,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572539,1921414.00
04/30/2017 13:15,2,3.678,ACTIVE,216.00,353.47,59.970,1493572503,"201051344001158","219011344069620",30.77,17.30,0,337.24,398.86,114.6,108.7,0.535,674894.4,674894.4,3718,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572540,1921415.00
04/30/2017 13:15,2,3.648,ACTIVE,216.00,354.07,59.917,1493572503,"201051344000576","219011344069620",30.69,19.30,0,337.54,398.26,113.5,107.6,0.530,689525.0,689525.0,3703,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572541,1921416.00
04/30/2017 13:15,2,3.459,ACTIVE,212.83,350.17,59.954,1493572503,"274151322000087","219011344069620",30.20,35.80,0,332.43,378.42,105.8,100.2,0.384,884350.3,884350.3,3766,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493572542,1921417.00
04/30/2017 13:30,2,8.080,ACTIVE,220.74,369.40,59.991,1493573404,"201051344000645","219011344069620",31.09,22.80,0,336.94,428.61,254.0,243.3,1.131,688430.4,688430.4,3703,0,0,0,L,1122011218,0,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573405,1921418.00
04/30/2017 13:30,2,8.203,ACTIVE,214.19,383.23,59.975,1493573404,"274151322000085","219011344069620",27.43,30.50,0,328.52,401.86,228.1,218.3,0.897,909177.0,909177.0,3684,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573406,1921419.00
04/30/2017 13:30,2,7.938,ACTIVE,219.39,370.60,59.996,1493573404,"201051344000633","219011344069620",30.42,20.00,0,335.44,428.61,244.1,233.7,1.149,674657.6,674657.6,3730,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573407,1921420.00
04/30/2017 13:30,2,7.857,ACTIVE,220.74,372.11,59.981,1493573404,"201051344000469","219011344069620",29.90,18.70,0,336.64,430.42,237.9,227.7,1.087,677654.4,677654.4,3716,0,0,0,L,1122011218,0,124.49,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573408,1921421.00
04/30/2017 13:30,2,7.803,ACTIVE,217.80,367.60,59.928,1493573404,"201051344000646","219011344069620",30.14,19.50,0,332.13,432.52,238.1,227.9,1.123,671181.6,671181.6,3729,0,0,0,L,1122011218,0,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573408,1921422.00
04/30/2017 13:30,2,7.449,ACTIVE,213.51,351.07,60.007,1493573404,"274151322000052","219011344069620",29.38,30.30,0,327.62,404.87,221.7,212.0,0.879,942429.4,942429.4,3693,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573409,1921423.00
04/30/2017 13:30,2,7.953,ACTIVE,218.93,368.50,59.959,1493573404,"201051344000585","219011344069620",29.86,20.30,0,333.03,428.01,240.3,230.1,1.096,682321.2,682321.2,3729,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573410,1921424.00
04/30/2017 13:30,2,7.850,ACTIVE,217.13,365.80,59.954,1493573404,"201051344001230","219011344069620",29.84,20.00,0,332.13,434.33,237.0,226.8,1.087,675687.1,675687.1,3720,0,0,0,L,1122011218,0,124.72,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573411,1921425.00
04/30/2017 13:30,2,7.982,ACTIVE,218.71,367.00,59.991,1493573404,"201051344000582","219011344069620",29.28,21.30,0,331.83,429.22,236.6,226.4,1.061,665573.2,665573.2,3720,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573412,1921426.00
04/30/2017 13:30,2,7.773,ACTIVE,217.35,364.29,59.917,1493573404,"201051344000955","219011344069620",30.34,20.70,0,332.13,434.02,238.6,228.3,1.118,684043.1,684043.1,3730,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573413,1921427.00
04/30/2017 13:30,2,0.260,ALERT,213.29,493.84,59.954,1493573404,"274151322000094","219011344069620",47.41,25.00,0,298.77,527.50,12.3,9.9,0.066,770112.3,770112.3,3810,0,0,0,L,1151911521,0,122.01,123.36,0001,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573415,1921428.00
04/30/2017 13:30,2,7.006,ACTIVE,219.61,367.90,59.986,1493573404,"201051344000579","219011344069620",30.40,19.80,0,337.24,436.43,215.6,206.2,0.990,695254.7,695254.7,3714,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573416,1921429.00
04/30/2017 13:30,2,7.053,ACTIVE,216.90,365.49,59.991,1493573404,"201051344000890","219011344069620",29.70,20.70,0,332.73,432.22,212.2,202.9,0.963,677921.3,677921.3,3731,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573416,1921430.00
04/30/2017 13:30,2,7.260,ACTIVE,217.58,367.00,59.981,1493573404,"201051344000438","219011344069620",30.02,21.30,0,333.63,433.12,220.7,211.1,1.012,680703.2,680703.2,3722,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573417,1921431.00
04/30/2017 13:30,2,7.453,ACTIVE,217.35,357.68,59.970,1493573404,"201051344000417","219011344069620",19.46,18.00,0,332.43,406.37,147.0,139.9,0.663,638538.7,638538.7,3744,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573418,1921432.00
04/30/2017 13:30,2,7.137,ACTIVE,213.51,370.00,59.981,1493573404,"274151322000083","219011344069620",29.42,31.00,0,328.52,402.77,212.6,203.3,0.853,932920.7,932920.7,3692,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573419,1921433.00
04/30/2017 13:30,2,7.352,ACTIVE,214.41,352.57,59.944,1493573404,"274151322000076","219011344069620",29.86,31.30,0,328.22,413.59,222.1,212.4,0.866,994451.1,994451.1,3693,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573420,1921434.00
04/30/2017 13:30,2,6.273,ACTIVE,217.35,362.49,59.954,1493573404,"201051344000868","219011344069620",29.22,20.70,0,333.33,427.71,185.6,177.2,0.840,676195.4,676195.4,3719,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573421,1921435.00
04/30/2017 13:30,2,6.268,ACTIVE,212.83,366.40,59.933,1493573404,"274151322000095","219011344069620",29.70,33.80,0,327.02,415.09,188.2,179.8,0.712,984858.1,984858.1,3690,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573422,1921436.00
04/30/2017 13:30,2,6.125,ACTIVE,218.48,356.48,60.012,1493573404,"201051344000988","219011344069620",19.22,18.00,0,334.84,410.88,119.3,113.3,0.548,613570.3,613570.3,3737,0,0,0,L,1122011218,0,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573423,1921437.00
04/30/2017 13:30,2,6.068,ACTIVE,216.90,360.99,59.970,1493573404,"201051344001025","219011344069620",29.70,21.30,0,333.03,429.52,182.5,174.2,0.818,680003.6,680003.6,3731,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573424,1921438.00
04/30/2017 13:30,2,6.057,ACTIVE,218.26,361.89,59.996,1493573404,"201051344000458","219011344069620",29.62,22.80,0,337.54,432.22,181.7,173.4,0.862,688386.7,688386.7,3705,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573425,1921439.00
04/30/2017 13:30,2,6.219,ACTIVE,218.93,365.19,60.002,1493573404,"201051344000853","219011344069620",29.90,19.50,0,336.94,429.82,188.2,179.8,0.875,688888.4,688888.4,3705,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573425,1921440.00
04/30/2017 13:30,2,6.156,ACTIVE,216.22,362.49,60.007,1493573404,"201051344000685","219011344069620",30.36,19.80,0,333.63,433.12,189.3,180.8,0.919,680863.1,680863.1,3730,0,0,0,L,1122011218,0,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573426,1921441.00
04/30/2017 13:30,2,6.275,ACTIVE,217.35,362.49,59.991,1493573404,"201051344000917","219011344069620",29.86,21.30,0,333.63,428.61,189.8,181.2,0.888,677584.1,677584.1,3719,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573427,1921442.00
04/30/2017 13:30,2,6.264,ACTIVE,216.22,360.99,59.975,1493573404,"201051344001145","219011344069620",30.26,18.70,0,333.93,434.02,192.0,183.4,0.871,685432.0,685432.0,3712,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573428,1921443.00
04/30/2017 13:30,2,6.395,ACTIVE,217.58,363.69,59.954,1493573404,"201051344000651","219011344069620",29.94,22.00,0,333.93,427.11,193.8,185.1,0.888,673867.0,673867.0,3728,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573429,1921444.00
04/30/2017 13:30,2,5.896,ACTIVE,212.83,361.29,59.949,1493573404,"274151322000088","219011344069620",29.06,27.50,0,328.22,401.56,173.4,165.5,0.654,894147.5,894147.5,3699,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573430,1921445.00
04/30/2017 13:30,2,0.264,ALERT,213.74,489.93,59.959,1493573404,"274151322000068","219011344069620",47.13,25.80,0,299.67,523.90,12.7,10.3,0.057,770455.5,770455.5,3825,0,0,0,L,1151911521,0,122.91,123.14,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573432,1921446.00
04/30/2017 13:30,2,6.211,ACTIVE,216.90,360.99,60.002,1493573404,"201051344001135","219011344069620",29.92,21.00,0,333.63,429.82,188.1,179.7,0.862,669554.8,669554.8,3724,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573433,1921447.00
04/30/2017 13:30,2,6.117,ACTIVE,216.67,361.89,59.991,1493573404,"201051344000594","219011344069620",30.06,20.00,0,332.13,434.93,186.2,177.8,0.840,690354.0,690354.0,3719,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573434,1921448.00
04/30/2017 13:30,2,5.951,ACTIVE,217.35,361.29,59.949,1493573404,"201051344001203","219011344069620",30.04,22.00,0,333.33,427.71,181.0,172.8,0.840,678466.5,678466.5,3733,0,0,0,L,1122011218,0,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573435,1921449.00
04/30/2017 13:30,2,5.498,ACTIVE,212.83,351.07,59.986,1493573404,"274151322000054","219011344069620",28.15,29.80,0,327.92,402.77,156.8,149.5,0.601,912209.9,912209.9,3690,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573436,1921450.00
04/30/2017 13:30,2,5.463,ACTIVE,216.90,357.98,59.965,1493573404,"201051344000867","219011344069620",29.72,22.50,0,333.63,426.51,164.3,156.7,0.756,675123.3,675123.3,3730,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573437,1921451.00
04/30/2017 13:30,2,5.436,ACTIVE,216.67,360.08,59.975,1493573404,"201051344001093","219011344069620",29.82,20.70,0,333.33,428.31,164.1,156.5,0.738,677313.2,677313.2,3724,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573437,1921452.00
04/30/2017 13:30,2,5.359,ACTIVE,217.58,360.38,59.986,1493573404,"201051344000900","219011344069620",29.58,20.70,0,335.74,431.62,160.5,153.0,0.738,696539.9,696539.9,3706,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573438,1921453.00
04/30/2017 13:30,2,5.252,ACTIVE,217.35,359.48,59.970,1493573404,"201051344000648","219011344069620",29.80,20.70,0,336.34,430.12,158.6,151.2,0.734,685849.6,685849.6,3707,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573439,1921454.00
04/30/2017 13:30,2,5.252,ACTIVE,217.58,360.08,59.981,1493573404,"201051344000569","219011344069620",29.64,20.70,0,336.34,429.82,157.6,150.2,0.734,698864.0,698864.0,3697,0,0,0,L,1122011218,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573440,1921455.00
04/30/2017 13:30,2,5.252,ACTIVE,217.80,359.48,59.996,1493573404,"201051344000983","219011344069620",29.86,20.30,0,336.04,431.62,158.8,151.3,0.756,689330.5,689330.5,3708,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573441,1921456.00
