ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 13:30,2,5.354,ACTIVE,217.80,358.28,59.949,1493573404,"201051344001158","219011344069620",29.66,19.30,0,336.34,432.52,160.9,153.4,0.725,674938.8,674938.8,3719,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573442,1921457.00
04/30/2017 13:30,2,5.363,ACTIVE,217.80,361.29,59.991,1493573404,"201051344000576","219011344069620",29.68,21.80,0,336.64,430.12,161.3,153.8,0.742,689569.2,689569.2,3704,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573443,1921458.00
04/30/2017 13:30,2,5.174,ACTIVE,212.61,350.17,59.996,1493573404,"274151322000087","219011344069620",28.92,41.30,0,325.82,400.36,151.6,144.4,0.561,884391.5,884391.5,3767,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493573444,1921459.00
04/30/2017 13:45,2,4.498,ACTIVE,216.90,356.48,59.981,1493574303,"201051344000645","219011344069620",30.61,23.30,0,336.64,429.22,139.5,132.8,0.636,688472.0,688472.0,3704,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574304,1921460.00
04/30/2017 13:45,2,4.359,ACTIVE,213.06,355.28,59.986,1493574303,"274151322000085","219011344069620",28.37,30.00,0,328.52,400.96,125.0,118.7,0.468,909213.9,909213.9,3685,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574305,1921461.00
04/30/2017 13:45,2,4.635,ACTIVE,216.45,357.68,59.970,1493574303,"201051344000633","219011344069620",30.12,20.00,0,335.44,430.42,141.4,134.6,0.681,674699.4,674699.4,3731,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574306,1921462.00
04/30/2017 13:45,2,4.619,ACTIVE,217.13,358.28,59.975,1493574303,"201051344000469","219011344069620",30.12,19.00,0,336.34,431.02,140.8,134.0,0.667,677696.0,677696.0,3717,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574307,1921463.00
04/30/2017 13:45,2,4.682,ACTIVE,214.87,355.28,59.954,1493574303,"201051344000646","219011344069620",30.08,19.80,0,331.83,433.42,142.6,135.7,0.698,671223.4,671223.4,3730,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574308,1921464.00
04/30/2017 13:45,2,4.428,ACTIVE,212.83,360.69,59.944,1493574303,"274151322000052","219011344069620",30.12,28.30,0,327.32,406.97,135.0,128.4,0.530,942469.1,942469.1,3694,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574308,1921465.00
04/30/2017 13:45,2,4.779,ACTIVE,216.00,356.18,59.986,1493574303,"201051344000585","219011344069620",29.92,20.30,0,333.63,429.22,144.8,137.9,0.676,682363.6,682363.6,3730,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574309,1921466.00
04/30/2017 13:45,2,4.602,ACTIVE,214.64,351.37,59.986,1493574303,"201051344001230","219011344069620",30.61,19.50,0,331.23,434.63,142.7,135.8,0.685,675728.9,675728.9,3721,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574310,1921467.00
04/30/2017 13:45,2,4.656,ACTIVE,216.00,355.58,59.975,1493574303,"201051344000582","219011344069620",30.26,22.00,0,333.63,429.82,142.7,135.8,0.650,665614.9,665614.9,3721,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574312,1921468.00
04/30/2017 13:45,2,4.682,ACTIVE,214.87,354.07,59.917,1493574303,"201051344000955","219011344069620",30.61,21.30,0,332.43,437.03,145.2,138.2,0.694,684085.4,684085.4,3731,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574312,1921469.00
04/30/2017 13:45,2,2.840,ALERT,212.61,452.96,59.970,1493574303,"274151322000094","219011344069620",41.55,27.50,0,397.66,514.58,119.6,113.5,0.464,770132.0,770132.0,3812,0,0,0,L,1151911521,0,121.78,122.91,0001,21,0,0,0,0,0,0,126,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574314,1921470.00
04/30/2017 13:45,2,4.688,ACTIVE,216.90,357.08,59.981,1493574303,"201051344000579","219011344069620",30.51,19.50,0,337.24,437.63,144.9,137.9,0.672,695297.0,695297.0,3715,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574315,1921471.00
04/30/2017 13:45,2,4.734,ACTIVE,214.64,351.67,59.975,1493574303,"201051344000890","219011344069620",30.34,19.80,0,332.43,431.92,145.5,138.5,0.667,677963.3,677963.3,3732,0,0,0,L,1122011218,0,123.36,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574316,1921472.00
04/30/2017 13:45,2,4.707,ACTIVE,215.54,355.88,59.965,1493574303,"201051344000438","219011344069620",30.83,21.00,0,333.63,436.73,147.0,140.0,0.689,680745.5,680745.5,3723,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574317,1921473.00
04/30/2017 13:45,2,4.744,ACTIVE,215.32,351.07,59.917,1493574303,"201051344000417","219011344069620",19.74,18.30,0,334.24,406.97,95.0,89.7,0.446,638565.9,638565.9,3745,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574318,1921474.00
04/30/2017 13:45,2,4.502,ACTIVE,212.61,357.98,59.975,1493574303,"274151322000083","219011344069620",29.84,29.80,0,326.72,407.27,136.0,129.3,0.548,932959.9,932959.9,3693,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574319,1921475.00
04/30/2017 13:45,2,4.779,ACTIVE,213.51,364.29,59.954,1493574303,"274151322000076","219011344069620",30.51,29.80,0,327.92,414.79,147.6,140.5,0.575,994493.1,994493.1,3694,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574320,1921476.00
04/30/2017 13:45,2,4.744,ACTIVE,216.00,356.48,59.981,1493574303,"201051344000868","219011344069620",30.02,20.30,0,334.54,428.01,144.2,137.2,0.663,676236.6,676236.6,3720,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574321,1921477.00
04/30/2017 13:45,2,4.787,ACTIVE,212.61,349.86,59.986,1493574303,"274151322000095","219011344069620",30.26,31.80,0,328.22,417.19,146.6,139.5,0.566,984899.7,984899.7,3691,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574322,1921478.00
04/30/2017 13:45,2,4.844,ACTIVE,216.90,354.07,59.965,1493574303,"201051344000988","219011344069620",19.68,18.70,0,337.24,411.48,96.7,91.4,0.451,613597.7,613597.7,3738,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574323,1921479.00
04/30/2017 13:45,2,4.945,ACTIVE,215.77,354.97,59.970,1493574303,"201051344001025","219011344069620",30.14,21.50,0,333.63,428.91,150.9,143.7,0.689,680045.7,680045.7,3732,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574324,1921480.00
04/30/2017 13:45,2,4.844,ACTIVE,217.35,358.28,59.949,1493574303,"201051344000458","219011344069620",30.28,22.50,0,336.34,433.12,148.5,141.4,0.712,688428.2,688428.2,3706,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574325,1921481.00
04/30/2017 13:45,2,4.891,ACTIVE,217.80,360.99,59.944,1493574303,"201051344000853","219011344069620",30.34,20.30,0,337.24,429.52,150.2,143.1,0.716,688929.7,688929.7,3706,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574325,1921482.00
04/30/2017 13:45,2,5.010,ACTIVE,215.09,356.48,59.981,1493574303,"201051344000685","219011344069620",30.65,19.80,0,333.03,434.33,155.6,148.2,0.751,680905.3,680905.3,3731,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574326,1921483.00
04/30/2017 13:45,2,5.031,ACTIVE,216.22,358.28,59.975,1493574303,"201051344000917","219011344069620",30.57,22.00,0,334.24,430.42,155.8,148.4,0.734,677625.9,677625.9,3720,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574327,1921484.00
04/30/2017 13:45,2,5.115,ACTIVE,215.32,357.08,59.975,1493574303,"201051344001145","219011344069620",30.75,19.00,0,332.43,435.53,159.3,151.9,0.738,685474.0,685474.0,3713,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574328,1921485.00
04/30/2017 13:45,2,5.363,ACTIVE,216.45,359.48,59.975,1493574303,"201051344000651","219011344069620",30.18,22.50,0,334.54,428.91,163.9,156.3,0.742,673909.0,673909.0,3729,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574329,1921486.00
04/30/2017 13:45,2,5.086,ACTIVE,212.83,358.28,59.970,1493574303,"274151322000088","219011344069620",29.34,26.80,0,328.52,400.96,151.0,143.8,0.575,894185.4,894185.4,3700,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574330,1921487.00
04/30/2017 13:45,2,3.543,ALERT,213.96,437.63,59.975,1493574303,"274151322000068","219011344069620",40.71,29.30,0,383.83,521.79,145.6,138.6,0.548,770488.2,770488.2,3827,0,0,0,L,1151911521,0,122.91,123.36,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574332,1921488.00
04/30/2017 13:45,2,5.844,ACTIVE,216.45,359.78,59.970,1493574303,"201051344001135","219011344069620",29.96,21.80,0,332.73,430.72,177.3,169.3,0.826,669596.4,669596.4,3725,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574333,1921489.00
04/30/2017 13:45,2,6.127,ACTIVE,216.90,360.69,59.981,1493574303,"201051344000594","219011344069620",30.47,20.00,0,332.43,434.63,189.3,180.8,0.866,690396.1,690396.1,3720,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574334,1921490.00
04/30/2017 13:45,2,6.424,ACTIVE,217.58,363.09,59.986,1493574303,"201051344001203","219011344069620",30.40,22.80,0,334.84,429.22,197.8,188.9,0.932,678508.3,678508.3,3734,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574335,1921491.00
04/30/2017 13:45,2,6.213,ACTIVE,213.74,359.48,59.970,1493574303,"274151322000054","219011344069620",28.98,28.50,0,327.92,402.16,182.2,173.9,0.694,912247.2,912247.2,3691,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574336,1921492.00
04/30/2017 13:45,2,6.262,ACTIVE,218.03,361.89,59.959,1493574303,"201051344000867","219011344069620",30.02,22.00,0,334.54,427.11,190.2,181.7,0.866,675164.5,675164.5,3731,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574337,1921493.00
04/30/2017 13:45,2,6.266,ACTIVE,217.58,364.29,59.965,1493574303,"201051344001093","219011344069620",30.55,21.00,0,334.84,429.82,193.8,185.1,0.866,677354.7,677354.7,3725,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574337,1921494.00
04/30/2017 13:45,2,6.355,ACTIVE,218.48,365.80,59.981,1493574303,"201051344000900","219011344069620",30.04,21.80,0,335.14,430.72,193.4,184.8,0.875,696581.2,696581.2,3707,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574338,1921495.00
04/30/2017 13:45,2,6.322,ACTIVE,218.48,365.19,59.928,1493574303,"201051344000648","219011344069620",30.18,21.50,0,336.04,432.82,193.2,184.6,0.888,685890.7,685890.7,3708,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574339,1921496.00
04/30/2017 13:45,2,6.387,ACTIVE,218.93,364.29,60.002,1493574303,"201051344000569","219011344069620",30.24,21.00,0,335.14,429.52,195.6,186.9,0.906,698905.1,698905.1,3698,0,0,0,L,1122011218,0,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574340,1921497.00
04/30/2017 13:45,2,6.635,ACTIVE,219.16,367.90,59.975,1493574303,"201051344000983","219011344069620",30.57,21.30,0,335.74,431.92,205.5,196.5,0.977,689371.7,689371.7,3709,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574341,1921498.00
04/30/2017 13:45,2,6.980,ACTIVE,220.06,367.00,60.007,1493574303,"201051344001158","219011344069620",30.55,19.80,0,335.44,433.72,216.1,206.6,0.999,674980.2,674980.2,3720,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574342,1921499.00
04/30/2017 13:45,2,7.465,ACTIVE,220.06,369.40,59.954,1493574303,"201051344000576","219011344069620",30.22,22.30,0,336.04,429.52,228.6,218.7,1.047,689610.1,689610.1,3705,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574343,1921500.00
04/30/2017 13:45,2,7.164,ACTIVE,214.19,367.90,59.938,1493574303,"274151322000087","219011344069620",29.42,41.30,0,327.62,399.46,213.4,204.0,0.787,884429.5,884429.5,3768,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493574344,1921501.00
04/30/2017 14:00,2,6.312,ACTIVE,218.71,365.19,59.986,1493575204,"201051344000645","219011344069620",29.74,25.00,0,336.04,428.31,190.1,181.5,0.862,688517.5,688517.5,3705,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575205,1921502.00
04/30/2017 14:00,2,6.041,ACTIVE,213.51,346.86,60.018,1493575204,"274151322000085","219011344069620",27.73,32.60,0,329.43,401.56,169.6,161.8,0.645,909254.3,909254.3,3686,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575206,1921503.00
04/30/2017 14:00,2,6.254,ACTIVE,217.80,364.29,59.981,1493575204,"201051344000633","219011344069620",29.62,22.00,0,334.84,428.31,187.6,179.2,0.897,674745.2,674745.2,3732,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575206,1921504.00
04/30/2017 14:00,2,6.152,ACTIVE,218.93,367.00,60.007,1493575204,"201051344000469","219011344069620",29.90,20.30,0,335.14,430.12,186.3,177.9,0.866,677741.7,677741.7,3718,0,0,0,L,1122011218,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575207,1921505.00
04/30/2017 14:00,2,6.225,ACTIVE,216.00,361.29,60.007,1493575204,"201051344000646","219011344069620",30.02,21.00,0,330.93,432.22,189.0,180.5,0.893,671269.5,671269.5,3731,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575208,1921506.00
04/30/2017 14:00,2,6.029,ACTIVE,213.06,348.66,60.002,1493575204,"274151322000052","219011344069620",29.58,30.80,0,328.22,406.97,180.6,172.4,0.716,942512.7,942512.7,3695,0,0,0,L,1151911521,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575209,1921507.00
04/30/2017 14:00,2,6.428,ACTIVE,217.13,361.89,60.007,1493575204,"201051344000585","219011344069620",29.98,22.30,0,333.63,428.31,195.3,186.6,0.902,682410.2,682410.2,3731,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575210,1921508.00
04/30/2017 14:00,2,6.400,ACTIVE,215.77,360.08,59.981,1493575204,"201051344001230","219011344069620",30.10,21.50,0,331.23,432.52,194.9,186.2,0.915,675775.0,675775.0,3722,0,0,0,L,1122011218,0,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575211,1921509.00
04/30/2017 14:00,2,6.500,ACTIVE,217.35,363.69,59.996,1493575204,"201051344000582","219011344069620",29.86,23.00,0,333.33,430.42,196.6,187.8,0.888,665660.8,665660.8,3722,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575212,1921510.00
04/30/2017 14:00,2,6.475,ACTIVE,216.00,361.89,59.996,1493575204,"201051344000955","219011344069620",30.32,23.00,0,332.13,434.93,198.8,189.9,0.937,684132.0,684132.0,3732,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575213,1921511.00
04/30/2017 14:00,2,4.051,ALERT,213.51,451.16,60.007,1493575204,"274151322000094","219011344069620",40.63,27.80,0,298.17,525.10,168.0,160.2,0.658,770168.6,770168.6,3814,0,0,0,L,1151911521,0,122.01,123.59,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575215,1921512.00
04/30/2017 14:00,2,6.275,ACTIVE,218.93,365.80,60.012,1493575204,"201051344000579","219011344069620",30.75,21.30,0,336.94,436.43,195.5,186.7,0.906,695343.6,695343.6,3716,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575215,1921513.00
04/30/2017 14:00,2,6.344,ACTIVE,215.77,360.99,59.996,1493575204,"201051344000890","219011344069620",29.86,21.80,0,332.43,433.72,191.8,183.2,0.871,678009.7,678009.7,3733,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575216,1921514.00
04/30/2017 14:00,2,6.258,ACTIVE,216.67,363.69,60.018,1493575204,"201051344000438","219011344069620",30.59,22.30,0,333.93,434.33,193.9,185.3,0.924,680792.4,680792.4,3724,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575217,1921515.00
04/30/2017 14:00,2,6.400,ACTIVE,216.22,355.28,60.023,1493575204,"201051344000417","219011344069620",19.56,20.00,0,334.54,406.67,126.8,120.4,0.597,638596.0,638596.0,3746,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575218,1921516.00
04/30/2017 14:00,2,6.273,ACTIVE,213.51,347.16,59.996,1493575204,"274151322000083","219011344069620",29.38,32.00,0,329.13,406.07,186.5,178.1,0.747,933003.2,933003.2,3694,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575219,1921517.00
04/30/2017 14:00,2,6.943,ACTIVE,214.19,365.19,60.002,1493575204,"274151322000076","219011344069620",30.06,32.00,0,329.73,414.19,211.4,202.1,0.826,994539.7,994539.7,3695,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575220,1921518.00
04/30/2017 14:00,2,7.662,ACTIVE,218.71,370.00,60.012,1493575204,"201051344000868","219011344069620",29.36,21.50,0,333.33,425.91,227.9,218.0,1.034,676282.3,676282.3,3721,0,0,0,L,1122011218,0,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575221,1921519.00
04/30/2017 14:00,2,7.586,ACTIVE,213.74,363.09,60.002,1493575204,"274151322000095","219011344069620",29.88,34.00,0,328.52,415.69,229.5,219.6,0.857,984945.9,984945.9,3692,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575222,1921520.00
04/30/2017 14:00,2,7.686,ACTIVE,220.29,363.69,60.012,1493575204,"201051344000988","219011344069620",19.20,20.30,0,337.84,410.58,149.5,142.4,0.681,613628.0,613628.0,3739,0,0,0,L,1122011218,0,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575223,1921521.00
04/30/2017 14:00,2,7.697,ACTIVE,218.03,368.20,60.012,1493575204,"201051344001025","219011344069620",29.96,23.30,0,333.33,428.91,233.4,223.4,1.021,680092.6,680092.6,3733,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575224,1921522.00
04/30/2017 14:00,2,7.693,ACTIVE,220.52,370.90,60.002,1493575204,"201051344000458","219011344069620",30.43,24.50,0,336.94,431.32,237.1,226.9,1.100,688474.2,688474.2,3707,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575225,1921523.00
04/30/2017 14:00,2,7.809,ACTIVE,221.19,372.71,60.018,1493575204,"201051344000853","219011344069620",30.08,21.30,0,337.54,428.91,237.8,227.6,1.078,688975.7,688975.7,3707,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575226,1921524.00
04/30/2017 14:00,2,8.121,ACTIVE,217.13,369.10,60.002,1493575204,"201051344000685","219011344069620",30.30,22.00,0,333.63,433.42,249.0,238.4,1.189,680952.3,680952.3,3732,0,0,0,L,1122011218,0,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575227,1921525.00
04/30/2017 14:00,2,8.371,ACTIVE,218.71,367.60,60.012,1493575204,"201051344000917","219011344069620",29.78,23.30,0,334.24,429.52,252.3,241.6,1.193,677672.5,677672.5,3721,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575228,1921526.00
04/30/2017 14:00,2,8.043,ACTIVE,217.13,368.20,60.012,1493575204,"201051344001145","219011344069620",30.75,21.00,0,333.33,434.33,250.4,239.7,1.131,685520.9,685520.9,3714,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575229,1921527.00
04/30/2017 14:00,2,7.766,ACTIVE,218.48,368.80,59.996,1493575204,"201051344000651","219011344069620",29.86,24.30,0,334.54,427.71,234.7,224.6,1.078,673956.0,673956.0,3730,0,0,0,L,1122011218,0,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575230,1921528.00
04/30/2017 14:00,2,7.014,ACTIVE,213.74,354.97,60.012,1493575204,"274151322000088","219011344069620",28.71,29.00,0,327.92,401.26,203.7,194.6,0.765,894227.8,894227.8,3701,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575231,1921529.00
04/30/2017 14:00,2,4.561,ALERT,214.87,439.13,60.007,1493575204,"274151322000068","219011344069620",40.91,30.30,0,298.17,526.00,187.0,178.6,0.707,770523.8,770523.8,3829,0,0,0,L,1151911521,0,123.14,123.81,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575233,1921530.00
04/30/2017 14:00,2,7.791,ACTIVE,218.03,370.00,59.959,1493575204,"201051344001135","219011344069620",29.66,23.00,0,333.93,429.82,234.2,224.2,1.069,669643.0,669643.0,3726,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575233,1921531.00
04/30/2017 14:00,2,7.945,ACTIVE,218.26,369.10,60.039,1493575204,"201051344000594","219011344069620",30.43,21.80,0,332.73,434.63,244.6,234.2,1.105,690443.3,690443.3,3721,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575234,1921532.00
04/30/2017 14:00,2,8.029,ACTIVE,218.71,367.30,60.034,1493575204,"201051344001203","219011344069620",29.80,23.50,0,335.14,428.31,242.3,232.0,1.114,678555.2,678555.2,3735,0,0,0,L,1122011218,0,125.62,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575235,1921533.00
04/30/2017 14:00,2,7.512,ACTIVE,214.41,357.38,60.007,1493575204,"274151322000054","219011344069620",27.99,31.80,0,326.72,400.96,212.9,203.6,0.804,912288.9,912288.9,3692,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575236,1921534.00
04/30/2017 14:00,2,7.990,ACTIVE,219.39,369.40,60.002,1493575204,"201051344000867","219011344069620",29.42,23.30,0,333.93,425.61,238.0,227.8,1.069,675210.6,675210.6,3732,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575237,1921535.00
04/30/2017 14:00,2,7.904,ACTIVE,218.48,370.30,59.986,1493575204,"201051344001093","219011344069620",29.96,22.00,0,334.24,429.52,239.7,229.4,1.087,677401.1,677401.1,3726,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575238,1921536.00
04/30/2017 14:00,2,8.176,ACTIVE,220.29,373.91,60.007,1493575204,"201051344000900","219011344069620",29.52,22.80,0,335.14,429.22,244.4,233.9,1.061,696627.5,696627.5,3708,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575239,1921537.00
04/30/2017 14:00,2,7.955,ACTIVE,220.06,370.00,59.970,1493575204,"201051344000648","219011344069620",29.84,22.30,0,335.44,430.12,240.2,229.9,1.087,685936.6,685936.6,3709,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575240,1921538.00
04/30/2017 14:00,2,7.676,ACTIVE,220.29,370.30,60.018,1493575204,"201051344000569","219011344069620",29.80,22.00,0,335.44,429.52,231.3,221.4,1.069,698951.2,698951.2,3699,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575241,1921539.00
04/30/2017 14:00,2,7.391,ACTIVE,220.29,368.80,59.986,1493575204,"201051344000983","219011344069620",29.66,22.50,0,335.74,431.02,221.8,212.2,1.025,689417.9,689417.9,3710,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575242,1921540.00
04/30/2017 14:00,2,7.115,ACTIVE,219.84,368.20,60.007,1493575204,"201051344001158","219011344069620",29.64,21.30,0,336.04,431.32,213.5,204.1,0.963,675026.6,675026.6,3721,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575243,1921541.00
04/30/2017 14:00,2,6.908,ACTIVE,219.61,369.40,60.012,1493575204,"201051344000576","219011344069620",29.56,23.00,0,336.94,429.82,206.8,197.7,0.950,689655.9,689655.9,3706,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575244,1921542.00
04/30/2017 14:00,2,6.463,ACTIVE,214.19,348.36,60.007,1493575204,"274151322000087","219011344069620",29.08,44.80,0,328.52,399.76,190.3,181.8,0.694,884472.1,884472.1,3769,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493575244,1921543.00
04/30/2017 14:15,2,5.209,ACTIVE,217.58,359.18,59.986,1493576103,"201051344000645","219011344069620",29.68,24.80,0,336.64,433.42,156.6,149.2,0.720,688563.1,688563.1,3706,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576105,1921544.00
04/30/2017 14:15,2,4.879,ACTIVE,213.29,345.96,59.954,1493576103,"274151322000085","219011344069620",28.09,33.00,0,327.92,401.26,138.7,132.0,0.530,909294.8,909294.8,3687,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576106,1921545.00
04/30/2017 14:15,2,5.264,ACTIVE,216.90,360.38,59.949,1493576103,"201051344000633","219011344069620",30.08,22.50,0,334.84,435.83,160.3,152.8,0.765,674791.3,674791.3,3733,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576107,1921546.00
04/30/2017 14:15,2,5.254,ACTIVE,218.03,359.48,59.954,1493576103,"201051344000469","219011344069620",29.86,20.70,0,336.04,433.72,158.8,151.3,0.751,677787.5,677787.5,3719,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576108,1921547.00
04/30/2017 14:15,2,5.213,ACTIVE,215.54,356.78,59.959,1493576103,"201051344000646","219011344069620",30.06,22.00,0,332.43,435.53,158.7,151.3,0.760,671315.3,671315.3,3732,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576108,1921548.00
04/30/2017 14:15,2,5.021,ACTIVE,213.06,364.89,59.970,1493576103,"274151322000052","219011344069620",29.82,31.80,0,328.82,409.98,151.7,144.5,0.597,942556.5,942556.5,3696,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576109,1921549.00
04/30/2017 14:15,2,5.262,ACTIVE,216.22,358.28,59.965,1493576103,"201051344000585","219011344069620",29.82,22.50,0,334.24,432.52,158.7,151.3,0.742,682456.6,682456.6,3732,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576110,1921550.00
04/30/2017 14:15,2,5.072,ACTIVE,215.09,354.67,59.975,1493576103,"201051344001230","219011344069620",30.43,21.30,0,331.23,438.83,156.2,148.9,0.738,675820.8,675820.8,3723,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576111,1921551.00
04/30/2017 14:15,2,5.135,ACTIVE,216.45,357.98,59.986,1493576103,"201051344000582","219011344069620",30.12,23.30,0,333.33,433.12,156.6,149.2,0.720,665706.5,665706.5,3723,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576112,1921552.00
04/30/2017 14:15,2,5.234,ACTIVE,215.09,356.18,59.944,1493576103,"201051344000955","219011344069620",30.14,23.50,0,332.43,437.03,159.8,152.3,0.756,684178.3,684178.3,3733,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576113,1921553.00
04/30/2017 14:15,2,3.332,ALERT,213.29,433.42,59.965,1493576103,"274151322000094","219011344069620",40.67,29.80,0,298.47,523.90,137.8,131.1,0.535,770201.2,770201.2,3816,0,0,0,L,1151911521,0,122.23,123.36,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576115,1921554.00
04/30/2017 14:15,2,5.334,ACTIVE,218.03,359.78,59.965,1493576103,"201051344000579","219011344069620",30.65,20.70,0,336.64,438.83,165.6,157.9,0.765,695390.2,695390.2,3717,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576116,1921555.00
04/30/2017 14:15,2,5.303,ACTIVE,215.54,357.38,60.023,1493576103,"201051344000890","219011344069620",30.26,21.50,0,332.73,436.43,162.4,154.8,0.747,678055.8,678055.8,3734,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576116,1921556.00
04/30/2017 14:15,2,5.398,ACTIVE,216.00,358.28,59.981,1493576103,"201051344000438","219011344069620",30.16,23.00,0,334.54,437.03,164.9,157.3,0.769,680838.8,680838.8,3725,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576117,1921557.00
04/30/2017 14:15,2,5.312,ACTIVE,215.77,351.97,59.975,1493576103,"201051344000417","219011344069620",19.82,19.80,0,335.14,408.18,106.8,101.1,0.495,638626.0,638626.0,3747,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576118,1921558.00
04/30/2017 14:15,2,5.180,ACTIVE,213.29,355.88,59.959,1493576103,"274151322000083","219011344069620",29.42,32.40,0,328.52,410.58,154.2,147.0,0.619,933046.6,933046.6,3695,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576119,1921559.00
04/30/2017 14:15,2,5.457,ACTIVE,214.19,361.59,59.970,1493576103,"274151322000076","219011344069620",30.16,32.80,0,330.03,417.19,166.6,158.9,0.658,994586.1,994586.1,3696,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576120,1921560.00
04/30/2017 14:15,2,5.539,ACTIVE,216.67,359.48,59.975,1493576103,"201051344000868","219011344069620",29.38,22.30,0,334.84,432.22,164.8,157.1,0.747,676327.9,676327.9,3722,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576121,1921561.00
04/30/2017 14:15,2,5.377,ACTIVE,213.06,348.96,59.954,1493576103,"274151322000095","219011344069620",30.40,34.00,0,327.92,420.80,165.4,157.7,0.628,984991.9,984991.9,3693,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576122,1921562.00
04/30/2017 14:15,2,5.643,ACTIVE,218.03,355.88,59.991,1493576103,"201051344000988","219011344069620",19.48,20.00,0,338.44,412.08,111.4,105.6,0.508,613658.3,613658.3,3740,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576123,1921563.00
04/30/2017 14:15,2,5.643,ACTIVE,216.22,359.18,59.981,1493576103,"201051344001025","219011344069620",29.88,23.50,0,333.93,431.32,170.6,162.8,0.769,680138.7,680138.7,3734,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576124,1921564.00
04/30/2017 14:15,2,5.670,ACTIVE,218.26,362.49,59.996,1493576103,"201051344000458","219011344069620",30.10,24.80,0,336.94,435.53,172.9,165.0,0.818,688520.0,688520.0,3708,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576125,1921565.00
04/30/2017 14:15,2,5.785,ACTIVE,218.93,363.99,59.949,1493576103,"201051344000853","219011344069620",29.96,22.00,0,337.54,432.82,175.6,167.5,0.818,689021.4,689021.4,3708,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576126,1921566.00
04/30/2017 14:15,2,5.730,ACTIVE,215.77,360.08,59.965,1493576103,"201051344000685","219011344069620",30.51,21.50,0,333.93,436.43,177.1,169.0,0.862,680998.6,680998.6,3733,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576127,1921567.00
04/30/2017 14:15,2,5.742,ACTIVE,216.67,359.78,59.970,1493576103,"201051344000917","219011344069620",30.43,23.50,0,334.24,432.82,177.2,169.1,0.818,677718.3,677718.3,3722,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576128,1921568.00
04/30/2017 14:15,2,5.748,ACTIVE,216.00,358.88,60.002,1493576103,"201051344001145","219011344069620",30.36,20.00,0,334.84,439.13,176.7,168.6,0.809,685567.0,685567.0,3715,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576129,1921569.00
04/30/2017 14:15,2,5.684,ACTIVE,216.90,360.08,59.933,1493576103,"201051344000651","219011344069620",30.20,25.00,0,333.03,432.22,173.8,165.9,0.791,674002.0,674002.0,3731,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576129,1921570.00
04/30/2017 14:15,2,5.262,ACTIVE,213.06,356.18,59.965,1493576103,"274151322000088","219011344069620",29.10,30.00,0,327.02,402.16,155.0,147.6,0.579,894269.9,894269.9,3702,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576130,1921571.00
04/30/2017 14:15,2,3.574,ALERT,214.41,446.35,59.981,1493576103,"274151322000068","219011344069620",40.41,31.00,0,298.77,531.11,147.6,140.5,0.557,770557.9,770557.9,3831,0,0,0,L,1151911521,0,122.91,123.59,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576132,1921572.00
04/30/2017 14:15,2,5.752,ACTIVE,216.45,359.18,59.970,1493576103,"201051344001135","219011344069620",30.32,23.80,0,334.24,433.42,176.6,168.5,0.826,669688.5,669688.5,3727,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576133,1921573.00
04/30/2017 14:15,2,6.188,ACTIVE,216.90,361.29,59.991,1493576103,"201051344000594","219011344069620",30.63,22.50,0,333.63,437.03,192.0,183.4,0.875,690489.6,690489.6,3722,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576134,1921574.00
04/30/2017 14:15,2,6.295,ACTIVE,217.35,361.29,59.959,1493576103,"201051344001203","219011344069620",30.14,23.80,0,334.54,432.22,192.2,183.6,0.884,678600.9,678600.9,3736,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576135,1921575.00
04/30/2017 14:15,2,6.064,ACTIVE,213.74,359.48,59.986,1493576103,"274151322000054","219011344069620",28.15,31.50,0,327.62,402.16,172.8,164.9,0.654,912330.0,912330.0,3693,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576136,1921576.00
04/30/2017 14:15,2,6.275,ACTIVE,217.80,361.89,59.996,1493576103,"201051344000867","219011344069620",29.74,23.80,0,333.63,431.02,188.9,180.4,0.853,675255.9,675255.9,3733,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576137,1921577.00
04/30/2017 14:15,2,6.096,ACTIVE,217.13,359.78,60.002,1493576103,"201051344001093","219011344069620",30.30,22.30,0,333.63,434.02,186.8,178.4,0.844,677446.5,677446.5,3727,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576138,1921578.00
04/30/2017 14:15,2,5.992,ACTIVE,218.03,364.59,59.959,1493576103,"201051344000900","219011344069620",29.80,23.50,0,335.74,434.02,180.8,172.5,0.826,696673.0,696673.0,3709,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576139,1921579.00
04/30/2017 14:15,2,5.830,ACTIVE,218.03,360.08,59.965,1493576103,"201051344000648","219011344069620",30.20,22.30,0,336.04,434.33,178.3,170.1,0.822,685981.7,685981.7,3710,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576140,1921580.00
04/30/2017 14:15,2,5.793,ACTIVE,218.26,363.69,59.975,1493576103,"201051344000569","219011344069620",29.78,22.80,0,335.44,433.72,174.6,166.6,0.804,698996.3,698996.3,3700,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576141,1921581.00
04/30/2017 14:15,2,5.625,ACTIVE,218.26,360.38,59.975,1493576103,"201051344000983","219011344069620",30.30,23.00,0,334.24,434.63,172.6,164.6,0.795,689463.2,689463.2,3711,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576142,1921582.00
04/30/2017 14:15,2,5.621,ACTIVE,218.26,361.29,60.002,1493576103,"201051344001158","219011344069620",30.12,21.00,0,336.64,436.43,171.4,163.5,0.795,675072.0,675072.0,3722,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576142,1921583.00
04/30/2017 14:15,2,5.652,ACTIVE,218.26,363.09,59.975,1493576103,"201051344000576","219011344069620",29.52,23.80,0,336.04,432.22,169.0,161.2,0.782,689700.8,689700.8,3707,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576143,1921584.00
04/30/2017 14:15,2,5.375,ACTIVE,213.29,352.57,59.970,1493576103,"274151322000087","219011344069620",29.24,44.80,0,327.62,401.86,159.1,151.6,0.588,884514.0,884514.0,3770,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493576144,1921585.00
04/30/2017 14:30,2,7.900,ACTIVE,220.29,371.21,59.991,1493577004,"201051344000645","219011344069620",28.92,27.50,0,336.94,429.22,231.6,221.6,1.034,688615.3,688615.3,3707,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577005,1921586.00
04/30/2017 14:30,2,7.443,ACTIVE,214.19,360.08,59.996,1493577004,"274151322000085","219011344069620",26.78,36.00,0,328.82,400.96,201.7,192.8,0.765,909341.4,909341.4,3688,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577006,1921587.00
04/30/2017 14:30,2,6.852,ACTIVE,218.26,364.89,59.970,1493577004,"201051344000633","219011344069620",29.52,24.50,0,334.24,430.12,204.4,195.4,0.963,674843.8,674843.8,3734,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577007,1921588.00
04/30/2017 14:30,2,6.227,ACTIVE,218.93,364.29,60.002,1493577004,"201051344000469","219011344069620",29.12,22.50,0,336.04,429.22,183.6,175.2,0.853,677839.8,677839.8,3720,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577008,1921589.00
04/30/2017 14:30,2,6.150,ACTIVE,216.22,362.49,59.996,1493577004,"201051344000646","219011344069620",29.36,23.50,0,330.93,429.82,182.7,174.4,0.857,671367.6,671367.6,3733,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577009,1921590.00
04/30/2017 14:30,2,5.947,ACTIVE,213.51,366.70,59.981,1493577004,"274151322000052","219011344069620",28.96,35.40,0,327.62,402.16,174.3,166.4,0.689,942607.0,942607.0,3697,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577010,1921591.00
04/30/2017 14:30,2,6.203,ACTIVE,217.13,361.59,59.986,1493577004,"201051344000585","219011344069620",28.92,24.80,0,331.53,426.21,181.6,173.4,0.849,682509.3,682509.3,3733,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577011,1921592.00
04/30/2017 14:30,2,6.184,ACTIVE,215.77,361.29,59.986,1493577004,"201051344001230","219011344069620",29.84,22.50,0,330.93,431.92,186.8,178.4,0.871,675873.3,675873.3,3724,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577012,1921593.00
04/30/2017 14:30,2,6.580,ACTIVE,217.80,364.29,60.023,1493577004,"201051344000582","219011344069620",29.00,25.00,0,331.83,428.91,193.2,184.6,0.910,665758.9,665758.9,3724,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577013,1921594.00
04/30/2017 14:30,2,6.768,ACTIVE,216.67,363.09,59.991,1493577004,"201051344000955","219011344069620",29.70,25.80,0,331.83,431.92,203.6,194.6,0.977,684231.0,684231.0,3734,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577014,1921595.00
04/30/2017 14:30,2,4.523,ALERT,213.96,446.65,59.991,1493577004,"274151322000094","219011344069620",39.88,32.40,0,299.37,524.80,182.7,174.4,0.716,770242.7,770242.7,3818,0,0,0,L,1151911521,0,122.46,123.59,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577016,1921596.00
04/30/2017 14:30,2,7.357,ACTIVE,220.29,370.90,59.996,1493577004,"201051344000579","219011344069620",29.94,22.30,0,336.94,435.23,223.2,213.6,1.025,695443.3,695443.3,3718,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577017,1921597.00
04/30/2017 14:30,2,7.498,ACTIVE,216.90,365.80,60.028,1493577004,"201051344000890","219011344069620",29.10,23.80,0,332.73,430.12,221.1,211.5,1.012,678108.4,678108.4,3735,0,0,0,L,1122011218,0,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577017,1921598.00
