ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 14:30,2,7.645,ACTIVE,218.03,369.10,59.991,1493577004,"201051344000438","219011344069620",30.14,25.30,0,333.93,431.92,233.3,223.3,1.092,680891.7,680891.7,3726,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577018,1921599.00
04/30/2017 14:30,2,8.109,ACTIVE,217.80,360.08,59.991,1493577004,"201051344000417","219011344069620",19.16,21.50,0,334.24,405.17,157.4,150.0,0.738,638660.9,638660.9,3748,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577019,1921600.00
04/30/2017 14:30,2,7.924,ACTIVE,214.19,376.31,59.991,1493577004,"274151322000083","219011344069620",28.98,35.80,0,327.92,401.86,232.6,222.6,0.950,933097.0,933097.0,3696,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577020,1921601.00
04/30/2017 14:30,2,8.453,ACTIVE,215.32,356.78,59.975,1493577004,"274151322000076","219011344069620",29.34,36.50,0,330.33,410.58,250.9,240.2,0.972,994639.0,994639.0,3697,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577021,1921602.00
04/30/2017 14:30,2,8.061,ACTIVE,219.16,368.80,59.991,1493577004,"201051344000868","219011344069620",29.10,24.00,0,333.33,428.91,237.4,227.2,1.074,676380.3,676380.3,3723,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577022,1921603.00
04/30/2017 14:30,2,8.141,ACTIVE,213.96,377.22,59.991,1493577004,"274151322000095","219011344069620",29.46,38.20,0,327.92,409.68,242.8,232.4,0.919,985044.7,985044.7,3694,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577023,1921604.00
04/30/2017 14:30,2,8.553,ACTIVE,221.19,366.40,59.996,1493577004,"201051344000988","219011344069620",19.04,22.30,0,338.44,409.98,165.1,157.5,0.769,613693.7,613693.7,3741,0,0,0,L,1122011218,0,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577024,1921605.00
04/30/2017 14:30,2,8.314,ACTIVE,219.16,369.70,60.023,1493577004,"201051344001025","219011344069620",30.34,25.30,0,328.22,425.91,255.1,244.3,1.136,680191.7,680191.7,3735,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577025,1921606.00
04/30/2017 14:30,2,7.881,ACTIVE,221.19,367.00,59.996,1493577004,"201051344000458","219011344069620",31.99,26.30,0,336.64,429.82,255.0,244.2,1.207,688572.8,688572.8,3709,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577026,1921607.00
04/30/2017 14:30,2,7.934,ACTIVE,221.87,374.81,59.991,1493577004,"201051344000853","219011344069620",31.75,24.00,0,337.84,428.31,254.8,244.0,1.176,689074.0,689074.0,3709,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577026,1921608.00
04/30/2017 14:30,2,7.695,ACTIVE,217.58,371.21,59.996,1493577004,"201051344000685","219011344069620",32.58,23.30,0,333.63,431.32,253.8,243.1,1.193,681051.8,681051.8,3734,0,0,0,L,1122011218,0,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577027,1921609.00
04/30/2017 14:30,2,7.838,ACTIVE,219.16,368.20,60.002,1493577004,"201051344000917","219011344069620",32.12,24.80,0,332.13,427.71,254.9,244.1,1.171,677771.2,677771.2,3723,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577028,1921610.00
04/30/2017 14:30,2,7.713,ACTIVE,217.80,372.11,59.981,1493577004,"201051344001145","219011344069620",32.60,22.00,0,333.33,432.52,254.1,243.3,1.145,685620.2,685620.2,3716,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577029,1921611.00
04/30/2017 14:30,2,7.906,ACTIVE,219.61,367.90,59.981,1493577004,"201051344000651","219011344069620",31.87,26.80,0,333.33,428.31,254.3,243.5,1.145,674055.0,674055.0,3732,0,0,0,L,1122011218,0,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577030,1921612.00
04/30/2017 14:30,2,8.814,ACTIVE,214.64,384.13,59.996,1493577004,"274151322000088","219011344069620",28.19,33.00,0,328.52,401.86,251.5,240.8,0.941,894319.1,894319.1,3703,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577031,1921613.00
04/30/2017 14:30,2,5.857,ALERT,215.77,442.14,59.986,1493577004,"274151322000068","219011344069620",40.12,33.80,0,299.97,525.40,238.1,227.8,0.915,770602.3,770602.3,3833,0,0,0,L,1151911521,0,123.59,124.04,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577033,1921614.00
04/30/2017 14:30,2,8.273,ACTIVE,218.93,370.60,59.975,1493577004,"201051344001135","219011344069620",30.36,26.50,0,331.53,427.71,254.1,243.3,1.158,669741.4,669741.4,3728,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577034,1921615.00
04/30/2017 14:30,2,8.014,ACTIVE,218.71,366.10,59.996,1493577004,"201051344000594","219011344069620",31.13,24.00,0,332.73,432.22,252.6,241.9,1.105,690543.2,690543.2,3723,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577035,1921616.00
04/30/2017 14:30,2,8.066,ACTIVE,219.16,370.30,59.991,1493577004,"201051344001203","219011344069620",29.52,25.50,0,332.73,428.61,241.1,230.8,1.114,678654.0,678654.0,3737,0,0,0,L,1122011218,0,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577036,1921617.00
04/30/2017 14:30,2,7.523,ACTIVE,214.41,374.21,59.996,1493577004,"274151322000054","219011344069620",27.04,35.00,0,328.52,402.77,205.9,196.8,0.782,912378.2,912378.2,3694,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577037,1921618.00
04/30/2017 14:30,2,7.346,ACTIVE,218.93,365.49,59.965,1493577004,"201051344000867","219011344069620",29.54,26.50,0,334.24,428.01,219.7,210.1,0.990,675308.7,675308.7,3734,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577038,1921619.00
04/30/2017 14:30,2,7.342,ACTIVE,218.03,366.70,59.975,1493577004,"201051344001093","219011344069620",29.52,23.80,0,332.73,427.71,219.4,209.9,0.968,677499.3,677499.3,3728,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577039,1921620.00
04/30/2017 14:30,2,7.822,ACTIVE,219.84,369.10,59.981,1493577004,"201051344000900","219011344069620",29.34,26.00,0,335.44,429.52,232.3,222.3,1.052,696726.0,696726.0,3710,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577040,1921621.00
04/30/2017 14:30,2,7.857,ACTIVE,219.84,370.60,59.981,1493577004,"201051344000648","219011344069620",29.56,24.80,0,334.24,430.42,235.1,224.9,1.078,686034.4,686034.4,3711,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577041,1921622.00
04/30/2017 14:30,2,8.166,ACTIVE,220.52,372.11,59.991,1493577004,"201051344000569","219011344069620",28.94,25.00,0,336.34,431.32,239.2,229.0,1.100,699049.0,699049.0,3701,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577041,1921623.00
04/30/2017 14:30,2,7.967,ACTIVE,220.74,370.00,59.996,1493577004,"201051344000983","219011344069620",29.70,25.50,0,336.04,429.82,239.5,229.3,1.123,689516.1,689516.1,3712,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577042,1921624.00
04/30/2017 14:30,2,8.145,ACTIVE,220.97,372.71,60.002,1493577004,"201051344001158","219011344069620",29.38,23.80,0,336.04,429.52,242.3,232.0,1.105,675124.9,675124.9,3723,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577043,1921625.00
04/30/2017 14:30,2,8.348,ACTIVE,220.74,372.11,59.959,1493577004,"201051344000576","219011344069620",29.22,26.50,0,335.44,429.52,247.1,236.6,1.136,689753.4,689753.4,3708,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577044,1921626.00
04/30/2017 14:30,2,7.846,ACTIVE,214.87,354.07,59.986,1493577004,"274151322000087","219011344069620",28.15,49.30,0,327.32,401.86,223.8,214.1,0.840,884563.6,884563.6,3771,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577045,1921627.00
04/30/2017 14:45,2,8.074,ACTIVE,220.74,372.71,59.928,1493577903,"201051344000645","219011344069620",29.30,28.30,0,336.64,428.91,239.7,229.4,1.056,688665.0,688665.0,3708,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577905,1921628.00
04/30/2017 14:45,2,7.982,ACTIVE,214.41,377.52,59.959,1493577903,"274151322000085","219011344069620",26.68,37.80,0,326.42,401.26,215.5,206.1,0.813,909385.6,909385.6,3689,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577905,1921629.00
04/30/2017 14:45,2,8.053,ACTIVE,220.29,370.90,59.965,1493577903,"201051344000633","219011344069620",31.21,25.00,0,336.64,431.92,254.2,243.5,1.198,674893.8,674893.8,3735,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577906,1921630.00
04/30/2017 14:45,2,8.078,ACTIVE,221.87,374.51,59.975,1493577903,"201051344000469","219011344069620",31.11,22.50,0,336.64,430.12,254.3,243.5,1.176,677889.5,677889.5,3721,0,0,0,L,1122011218,0,125.40,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577907,1921631.00
04/30/2017 14:45,2,7.967,ACTIVE,218.26,368.20,59.986,1493577903,"201051344000646","219011344069620",31.53,23.80,0,332.13,432.52,254.0,243.2,1.180,671417.3,671417.3,3734,0,0,0,L,1122011218,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577908,1921632.00
04/30/2017 14:45,2,8.547,ACTIVE,214.64,362.19,59.975,1493577903,"274151322000052","219011344069620",29.04,36.00,0,328.22,408.78,251.4,240.7,0.977,942655.0,942655.0,3698,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577909,1921633.00
04/30/2017 14:45,2,7.789,ACTIVE,219.61,368.20,60.034,1493577903,"201051344000585","219011344069620",32.18,25.50,0,332.73,428.31,253.3,242.6,1.171,682559.6,682559.6,3734,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577910,1921634.00
04/30/2017 14:45,2,7.789,ACTIVE,217.58,367.60,59.949,1493577903,"201051344001230","219011344069620",32.20,23.30,0,332.13,437.33,253.2,242.5,1.198,675923.2,675923.2,3725,0,0,0,L,1122011218,0,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577911,1921635.00
04/30/2017 14:45,2,8.004,ACTIVE,219.61,370.00,60.007,1493577903,"201051344000582","219011344069620",31.11,26.30,0,330.63,430.72,252.1,241.4,1.131,665808.7,665808.7,3725,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577912,1921636.00
04/30/2017 14:45,2,7.941,ACTIVE,218.03,367.00,59.986,1493577903,"201051344000955","219011344069620",31.25,26.00,0,332.43,436.43,251.0,240.3,1.167,684281.2,684281.2,3735,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577913,1921637.00
04/30/2017 14:45,2,0.254,ALERT,214.64,492.34,59.986,1493577903,"274151322000094","219011344069620",47.27,29.50,0,298.47,527.50,12.5,10.2,0.071,770277.2,770277.2,3820,0,0,0,L,1151911521,0,122.68,124.04,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577915,1921638.00
04/30/2017 14:45,2,7.537,ACTIVE,222.10,376.62,59.996,1493577903,"201051344000579","219011344069620",33.12,23.30,0,337.84,436.73,252.1,241.4,1.145,695494.1,695494.1,3719,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577915,1921639.00
04/30/2017 14:45,2,7.779,ACTIVE,217.80,369.70,59.965,1493577903,"201051344000890","219011344069620",32.14,24.50,0,332.73,434.02,252.4,241.7,1.123,678158.5,678158.5,3736,0,0,0,L,1122011218,0,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577916,1921640.00
04/30/2017 14:45,2,7.658,ACTIVE,218.93,370.30,59.938,1493577903,"201051344000438","219011344069620",32.70,25.50,0,332.43,434.02,253.5,242.8,1.171,680942.1,680942.1,3727,0,0,0,L,1122011218,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577917,1921641.00
04/30/2017 14:45,2,9.836,ACTIVE,218.26,362.19,59.991,1493577903,"201051344000417","219011344069620",19.04,22.30,0,334.84,407.57,189.8,181.3,0.884,638694.1,638694.1,3749,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577918,1921642.00
04/30/2017 14:45,2,8.012,ACTIVE,213.96,382.33,59.938,1493577903,"274151322000083","219011344069620",31.43,36.80,0,327.62,408.18,254.7,243.9,1.012,933145.0,933145.0,3697,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577919,1921643.00
04/30/2017 14:45,2,7.486,ACTIVE,215.54,373.31,59.991,1493577903,"274151322000076","219011344069620",33.16,37.50,0,328.82,415.09,252.1,241.4,0.990,994689.4,994689.4,3698,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577920,1921644.00
04/30/2017 14:45,2,7.348,ACTIVE,220.06,373.61,59.981,1493577903,"201051344000868","219011344069620",32.98,25.50,0,333.63,428.31,244.9,234.5,1.092,676430.0,676430.0,3724,0,0,0,L,1122011218,0,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577921,1921645.00
04/30/2017 14:45,2,7.467,ACTIVE,213.96,364.59,59.954,1493577903,"274151322000095","219011344069620",33.16,38.20,0,325.82,415.99,249.8,239.2,0.919,985095.0,985095.0,3695,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577922,1921646.00
04/30/2017 14:45,2,9.352,ACTIVE,221.64,369.40,59.986,1493577903,"201051344000988","219011344069620",20.48,22.50,0,337.84,413.29,193.9,185.2,0.857,613727.4,613727.4,3742,0,0,0,L,1122011218,0,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577923,1921647.00
04/30/2017 14:45,2,7.143,ACTIVE,219.16,373.01,59.933,1493577903,"201051344001025","219011344069620",33.32,26.30,0,332.73,431.32,240.4,230.1,1.069,680241.9,680241.9,3736,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577923,1921648.00
04/30/2017 14:45,2,7.371,ACTIVE,221.42,375.11,59.986,1493577903,"201051344000458","219011344069620",33.08,26.80,0,336.34,433.72,247.0,236.5,1.140,688623.0,688623.0,3710,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577924,1921649.00
04/30/2017 14:45,2,7.646,ACTIVE,222.10,372.41,59.954,1493577903,"201051344000853","219011344069620",32.01,24.50,0,336.94,428.01,247.8,237.3,1.145,689124.0,689124.0,3710,0,0,0,L,1122011218,0,126.30,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577925,1921650.00
04/30/2017 14:45,2,7.391,ACTIVE,217.80,372.41,59.949,1493577903,"201051344000685","219011344069620",32.78,24.50,0,333.93,434.63,245.2,234.7,1.162,681102.3,681102.3,3735,0,0,0,L,1122011218,0,125.40,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577926,1921651.00
04/30/2017 14:45,2,7.008,ACTIVE,218.71,364.59,59.949,1493577903,"201051344000917","219011344069620",31.53,25.50,0,332.13,430.42,222.7,213.0,1.039,677821.4,677821.4,3724,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577927,1921652.00
04/30/2017 14:45,2,6.160,ACTIVE,216.67,362.49,59.991,1493577903,"201051344001145","219011344069620",31.83,22.80,0,334.54,437.03,198.3,189.5,0.897,685670.6,685670.6,3717,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577928,1921653.00
04/30/2017 14:45,2,5.707,ACTIVE,217.58,361.89,59.965,1493577903,"201051344000651","219011344069620",30.65,28.00,0,332.73,429.82,177.0,168.9,0.800,674105.1,674105.1,3733,0,0,0,L,1122011218,0,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577929,1921654.00
04/30/2017 14:45,2,5.342,ACTIVE,213.29,367.00,59.975,1493577903,"274151322000088","219011344069620",29.08,34.80,0,327.62,402.16,157.1,149.7,0.597,894365.7,894365.7,3704,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577930,1921655.00
04/30/2017 14:45,2,0.260,ALERT,214.19,481.21,60.007,1493577903,"274151322000068","219011344069620",46.22,30.30,0,299.67,523.90,12.1,9.7,0.057,770633.9,770633.9,3835,0,0,0,L,1151911521,0,122.68,123.59,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577932,1921656.00
04/30/2017 14:45,2,5.486,ACTIVE,216.67,358.88,59.996,1493577903,"201051344001135","219011344069620",29.88,27.00,0,332.43,430.42,165.9,158.2,0.769,669791.2,669791.2,3729,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577933,1921657.00
04/30/2017 14:45,2,5.770,ALERT,216.90,361.29,59.954,1493577903,"201051344000594","219011344069620",29.86,24.50,0,308.69,523.59,174.5,166.5,0.795,690593.6,690593.6,3724,0,0,0,L,1122011218,0,123.36,123.59,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577934,1921658.00
04/30/2017 14:45,2,5.914,ACTIVE,217.35,360.69,59.996,1493577903,"201051344001203","219011344069620",29.46,26.50,0,333.93,431.92,176.5,168.4,0.831,678703.9,678703.9,3738,0,0,0,L,1122011218,0,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577935,1921659.00
04/30/2017 14:45,2,5.717,ACTIVE,213.51,347.46,59.970,1493577903,"274151322000054","219011344069620",27.37,36.30,0,326.42,402.46,158.4,151.0,0.605,912423.5,912423.5,3695,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577936,1921660.00
04/30/2017 14:45,2,6.107,ACTIVE,218.26,362.49,59.986,1493577903,"201051344000867","219011344069620",29.28,26.50,0,335.14,427.71,181.0,172.8,0.822,675358.3,675358.3,3735,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577937,1921661.00
04/30/2017 14:45,2,6.084,ACTIVE,217.35,362.49,59.986,1493577903,"201051344001093","219011344069620",29.70,25.00,0,333.03,429.52,183.0,174.7,0.835,677548.8,677548.8,3729,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577938,1921662.00
04/30/2017 14:45,2,6.971,ACTIVE,219.16,366.40,59.996,1493577903,"201051344000900","219011344069620",28.61,26.80,0,336.34,429.82,202.2,193.2,0.928,696775.8,696775.8,3711,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577939,1921663.00
04/30/2017 14:45,2,7.180,ACTIVE,219.61,366.10,59.986,1493577903,"201051344000648","219011344069620",29.46,25.30,0,336.94,433.72,214.3,204.9,0.994,686083.9,686083.9,3712,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577940,1921664.00
04/30/2017 14:45,2,7.783,ACTIVE,220.29,370.60,59.959,1493577903,"201051344000569","219011344069620",28.88,25.50,0,336.34,432.22,227.8,218.0,1.052,699098.5,699098.5,3702,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577941,1921665.00
04/30/2017 14:45,2,7.832,ACTIVE,220.97,370.00,59.975,1493577903,"201051344000983","219011344069620",29.36,25.80,0,336.64,432.82,232.8,222.8,1.078,689565.9,689565.9,3713,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577942,1921666.00
04/30/2017 14:45,2,7.744,ACTIVE,221.19,373.61,59.986,1493577903,"201051344001158","219011344069620",29.54,24.30,0,335.44,432.52,231.6,221.6,1.087,675174.6,675174.6,3724,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577943,1921667.00
04/30/2017 14:45,2,7.877,ACTIVE,220.74,371.51,59.970,1493577903,"201051344000576","219011344069620",28.84,27.00,0,336.34,430.12,230.0,220.1,1.052,689802.8,689802.8,3709,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577944,1921668.00
04/30/2017 14:45,2,7.475,ACTIVE,213.96,371.21,59.981,1493577903,"274151322000087","219011344069620",28.37,50.60,0,326.12,403.07,214.5,205.1,0.778,884610.3,884610.3,3772,0,0,0,L,1151911521,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493577946,1921669.00
04/30/2017 15:00,2,8.592,ACTIVE,221.19,371.51,59.954,1493578804,"201051344000645","219011344069620",28.94,30.50,0,333.63,428.91,251.7,241.0,1.136,688721.2,688721.2,3709,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578805,1921670.00
04/30/2017 15:00,2,8.230,ACTIVE,214.87,360.08,59.991,1493578804,"274151322000085","219011344069620",26.20,40.20,0,328.82,402.46,218.3,208.7,0.822,909435.5,909435.5,3690,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578806,1921671.00
04/30/2017 15:00,2,8.457,ACTIVE,220.06,373.01,60.007,1493578804,"201051344000633","219011344069620",29.70,26.50,0,336.34,430.12,254.3,243.6,1.202,674950.4,674950.4,3736,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578807,1921672.00
04/30/2017 15:00,2,8.705,ACTIVE,221.64,375.41,59.986,1493578804,"201051344000469","219011344069620",28.67,24.00,0,334.24,428.91,252.8,242.1,1.167,677945.9,677945.9,3722,0,0,0,L,1122011218,0,125.17,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578807,1921673.00
04/30/2017 15:00,2,8.379,ACTIVE,218.26,370.30,60.007,1493578804,"201051344000646","219011344069620",30.00,25.80,0,331.83,431.32,254.6,243.8,1.180,671473.9,671473.9,3735,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578808,1921674.00
04/30/2017 15:00,2,8.395,ACTIVE,214.87,354.67,59.981,1493578804,"274151322000052","219011344069620",28.49,38.00,0,327.62,404.57,241.9,231.5,0.955,942709.5,942709.5,3699,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578809,1921675.00
04/30/2017 15:00,2,8.172,ACTIVE,219.84,371.51,60.002,1493578804,"201051344000585","219011344069620",30.57,26.80,0,333.33,427.41,252.8,242.1,1.167,682616.7,682616.7,3735,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578810,1921676.00
04/30/2017 15:00,2,8.186,ACTIVE,217.80,371.51,60.018,1493578804,"201051344001230","219011344069620",30.65,25.00,0,332.43,433.12,254.0,243.2,1.167,675979.9,675979.9,3726,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578811,1921677.00
04/30/2017 15:00,2,8.412,ACTIVE,219.61,370.00,59.986,1493578804,"201051344000582","219011344069620",29.76,29.50,0,333.63,429.82,253.5,242.7,1.149,665865.4,665865.4,3726,0,0,0,L,1122011218,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578812,1921678.00
04/30/2017 15:00,2,8.236,ACTIVE,218.03,371.21,60.023,1493578804,"201051344000955","219011344069620",30.53,27.50,0,332.73,433.42,254.6,243.8,1.198,684338.1,684338.1,3736,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578813,1921679.00
04/30/2017 15:00,2,5.623,ACTIVE,214.41,442.44,60.007,1493578804,"274151322000094","219011344069620",39.26,34.80,0,400.66,498.05,224.4,214.6,0.866,770310.5,770310.5,3822,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578814,1921680.00
04/30/2017 15:00,2,8.133,ACTIVE,221.64,374.81,60.002,1493578804,"201051344000579","219011344069620",30.89,24.50,0,337.84,434.33,254.3,243.5,1.167,695551.1,695551.1,3720,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578815,1921681.00
04/30/2017 15:00,2,8.379,ACTIVE,218.03,368.80,60.002,1493578804,"201051344000890","219011344069620",29.94,26.30,0,333.03,430.42,254.0,243.2,1.171,678215.3,678215.3,3737,0,0,0,L,1122011218,0,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578816,1921682.00
04/30/2017 15:00,2,8.188,ACTIVE,218.93,370.00,60.012,1493578804,"201051344000438","219011344069620",30.69,27.30,0,332.13,431.92,254.3,243.6,1.180,680999.1,680999.1,3728,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578817,1921683.00
04/30/2017 15:00,2,8.480,ACTIVE,218.48,360.69,60.034,1493578804,"201051344000417","219011344069620",18.87,23.50,0,335.14,406.97,162.1,154.5,0.751,638731.9,638731.9,3750,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578818,1921684.00
04/30/2017 15:00,2,8.117,ACTIVE,214.19,349.56,59.996,1493578804,"274151322000083","219011344069620",28.57,39.30,0,327.92,403.07,234.8,224.7,0.915,933199.3,933199.3,3698,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578819,1921685.00
04/30/2017 15:00,2,8.402,ACTIVE,215.32,375.41,60.002,1493578804,"274151322000076","219011344069620",29.22,39.80,0,330.03,412.08,248.3,237.7,0.972,994746.3,994746.3,3699,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578819,1921686.00
04/30/2017 15:00,2,8.418,ACTIVE,219.61,370.00,60.002,1493578804,"201051344000868","219011344069620",28.57,26.80,0,334.54,428.91,243.4,233.0,1.100,676486.3,676486.3,3725,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578820,1921687.00
04/30/2017 15:00,2,8.305,ACTIVE,214.19,379.32,60.018,1493578804,"274151322000095","219011344069620",29.18,40.60,0,327.32,411.78,245.4,234.9,0.928,985151.8,985151.8,3696,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578821,1921688.00
04/30/2017 15:00,2,8.385,ACTIVE,221.19,366.70,60.018,1493578804,"201051344000988","219011344069620",18.75,23.30,0,339.04,412.68,159.2,151.8,0.716,613765.2,613765.2,3743,0,0,0,L,1122011218,0,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578822,1921689.00
04/30/2017 15:00,2,8.371,ACTIVE,218.93,369.70,60.012,1493578804,"201051344001025","219011344069620",28.90,29.00,0,331.83,428.01,245.0,234.6,1.096,680298.9,680298.9,3737,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578823,1921690.00
04/30/2017 15:00,2,8.184,ACTIVE,221.19,371.51,60.002,1493578804,"201051344000458","219011344069620",29.16,29.80,0,337.54,428.91,241.8,231.4,1.114,688679.6,688679.6,3711,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578824,1921691.00
04/30/2017 15:00,2,8.201,ACTIVE,221.42,369.70,59.986,1493578804,"201051344000853","219011344069620",28.92,26.30,0,335.44,428.61,240.3,230.0,1.109,689180.4,689180.4,3711,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578825,1921692.00
04/30/2017 15:00,2,8.205,ACTIVE,217.35,367.60,59.959,1493578804,"201051344000685","219011344069620",29.68,25.50,0,333.33,432.52,246.5,236.0,1.180,681159.4,681159.4,3736,0,0,0,L,1122011218,0,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578826,1921693.00
04/30/2017 15:00,2,8.234,ACTIVE,219.16,371.51,60.023,1493578804,"201051344000917","219011344069620",29.52,27.50,0,333.63,428.31,246.0,235.5,1.145,677878.3,677878.3,3725,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578827,1921694.00
04/30/2017 15:00,2,8.336,ACTIVE,217.58,366.70,59.970,1493578804,"201051344001145","219011344069620",29.60,23.80,0,332.73,434.63,249.7,239.1,1.149,685727.6,685727.6,3718,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578828,1921695.00
04/30/2017 15:00,2,8.438,ACTIVE,219.84,370.90,59.959,1493578804,"201051344000651","219011344069620",28.96,30.00,0,333.03,428.31,247.6,237.0,1.131,674162.0,674162.0,3734,0,0,0,L,1122011218,0,126.07,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578829,1921696.00
04/30/2017 15:00,2,7.859,ACTIVE,214.64,352.87,59.986,1493578804,"274151322000088","219011344069620",28.09,36.50,0,327.32,402.16,223.6,213.9,0.849,894418.0,894418.0,3705,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578829,1921697.00
04/30/2017 15:00,2,5.225,ALERT,215.32,437.03,59.970,1493578804,"274151322000068","219011344069620",40.26,34.80,0,300.27,527.20,214.8,205.4,0.822,770665.3,770665.3,3837,0,0,0,L,1151911521,0,123.59,124.27,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578831,1921698.00
04/30/2017 15:00,2,8.250,ACTIVE,219.16,370.00,60.012,1493578804,"201051344001135","219011344069620",29.46,29.50,0,331.83,428.61,246.0,235.5,1.118,669848.0,669848.0,3730,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578832,1921699.00
04/30/2017 15:00,2,8.387,ACTIVE,218.93,370.00,59.991,1493578804,"201051344000594","219011344069620",29.58,25.80,0,331.83,434.02,251.2,240.6,1.127,690650.8,690650.8,3726,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578833,1921700.00
04/30/2017 15:00,2,8.541,ACTIVE,219.61,370.60,59.981,1493578804,"201051344001203","219011344069620",28.57,29.00,0,333.93,429.52,246.9,236.4,1.136,678760.8,678760.8,3739,0,0,0,L,1122011218,0,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578834,1921701.00
04/30/2017 15:00,2,7.938,ACTIVE,214.64,379.62,59.986,1493578804,"274151322000054","219011344069620",26.92,38.40,0,327.92,402.46,216.2,206.7,0.822,912474.5,912474.5,3696,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578835,1921702.00
04/30/2017 15:00,2,8.254,ACTIVE,219.84,367.90,59.959,1493578804,"201051344000867","219011344069620",28.94,29.00,0,335.44,428.91,241.8,231.4,1.092,675414.8,675414.8,3736,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578836,1921703.00
04/30/2017 15:00,2,8.221,ACTIVE,219.16,371.51,59.991,1493578804,"201051344001093","219011344069620",29.10,26.80,0,333.03,427.71,242.4,232.0,1.087,677605.5,677605.5,3730,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578837,1921704.00
04/30/2017 15:00,2,8.254,ACTIVE,220.74,371.51,60.012,1493578804,"201051344000900","219011344069620",28.90,28.30,0,335.74,430.12,241.5,231.2,1.069,696832.5,696832.5,3712,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578838,1921705.00
04/30/2017 15:00,2,8.129,ACTIVE,220.52,370.60,60.002,1493578804,"201051344000648","219011344069620",29.14,27.50,0,336.64,430.42,239.8,229.5,1.096,686140.3,686140.3,3713,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578839,1921706.00
04/30/2017 15:00,2,8.295,ACTIVE,220.97,370.90,60.007,1493578804,"201051344000569","219011344069620",28.53,27.00,0,334.84,429.52,239.5,229.3,1.114,699154.8,699154.8,3703,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578840,1921707.00
04/30/2017 15:00,2,8.221,ACTIVE,221.19,371.21,59.986,1493578804,"201051344000983","219011344069620",29.10,28.30,0,334.84,429.82,242.2,231.9,1.118,689622.4,689622.4,3714,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578841,1921708.00
04/30/2017 15:00,2,8.297,ACTIVE,221.42,373.61,60.012,1493578804,"201051344001158","219011344069620",29.04,25.50,0,336.34,429.52,244.0,233.6,1.145,675231.3,675231.3,3725,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578842,1921709.00
04/30/2017 15:00,2,8.246,ACTIVE,221.19,373.91,60.002,1493578804,"201051344000576","219011344069620",28.92,29.00,0,336.04,429.52,241.5,231.2,1.109,689859.0,689859.0,3710,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578843,1921710.00
04/30/2017 15:00,2,7.938,ACTIVE,214.64,358.28,59.949,1493578804,"274151322000087","219011344069620",28.11,53.00,0,327.92,400.96,225.7,215.9,0.835,884663.1,884663.1,3773,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493578844,1921711.00
04/30/2017 15:15,2,6.797,ACTIVE,219.16,365.49,59.981,1493579703,"201051344000645","219011344069620",29.06,31.30,0,336.64,428.61,200.0,191.1,0.910,688774.1,688774.1,3710,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579704,1921712.00
04/30/2017 15:15,2,6.475,ACTIVE,213.96,357.68,59.986,1493579703,"274151322000085","219011344069620",27.02,39.00,0,329.73,397.05,177.2,169.1,0.689,909481.7,909481.7,3691,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579705,1921713.00
04/30/2017 15:15,2,6.840,ACTIVE,218.48,366.40,59.954,1493579703,"201051344000633","219011344069620",29.72,27.30,0,334.84,428.31,205.9,196.8,0.972,675003.8,675003.8,3737,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579706,1921714.00
04/30/2017 15:15,2,6.943,ACTIVE,219.61,367.00,59.991,1493579703,"201051344000469","219011344069620",29.22,24.50,0,336.34,429.22,205.5,196.4,0.955,677998.9,677998.9,3723,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579707,1921715.00
04/30/2017 15:15,2,7.064,ACTIVE,217.13,364.59,59.949,1493579703,"201051344000646","219011344069620",29.28,25.00,0,331.23,428.01,209.5,200.3,0.994,671527.7,671527.7,3736,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579707,1921716.00
04/30/2017 15:15,2,6.637,ACTIVE,213.74,371.81,59.975,1493579703,"274151322000052","219011344069620",29.42,36.30,0,327.92,402.77,197.8,189.0,0.787,942760.7,942760.7,3700,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579708,1921717.00
04/30/2017 15:15,2,7.301,ACTIVE,218.26,366.10,59.975,1493579703,"201051344000585","219011344069620",29.28,27.00,0,332.13,426.81,216.4,207.0,1.016,682671.1,682671.1,3736,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579709,1921718.00
04/30/2017 15:15,2,7.076,ACTIVE,216.90,363.69,59.965,1493579703,"201051344001230","219011344069620",29.72,25.50,0,333.33,425.01,212.9,203.6,0.990,676033.6,676033.6,3727,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579710,1921719.00
04/30/2017 15:15,2,7.146,ACTIVE,218.48,368.50,60.039,1493579703,"201051344000582","219011344069620",29.26,29.30,0,332.73,429.22,211.8,202.5,0.968,665918.8,665918.8,3727,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579711,1921720.00
04/30/2017 15:15,2,7.010,ACTIVE,217.13,365.49,59.996,1493579703,"201051344000955","219011344069620",30.10,28.00,0,332.13,423.81,213.6,204.2,1.003,684392.2,684392.2,3737,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579712,1921721.00
04/30/2017 15:15,2,4.391,ACTIVE,213.74,446.05,59.986,1493579703,"274151322000094","219011344069620",40.45,34.80,0,399.76,474.00,179.7,171.5,0.689,770357.2,770357.2,3823,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579713,1921722.00
04/30/2017 15:15,2,7.031,ACTIVE,220.06,368.80,59.975,1493579703,"201051344000579","219011344069620",30.18,24.80,0,336.94,430.12,214.8,205.4,0.999,695605.4,695605.4,3721,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579714,1921723.00
04/30/2017 15:15,2,7.055,ACTIVE,216.67,362.19,59.991,1493579703,"201051344000890","219011344069620",29.60,25.80,0,332.73,424.41,211.3,202.1,0.959,678269.0,678269.0,3738,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579715,1921724.00
04/30/2017 15:15,2,6.955,ACTIVE,217.80,362.79,59.970,1493579703,"201051344000438","219011344069620",30.28,27.50,0,333.33,427.71,213.2,203.8,0.986,681053.3,681053.3,3729,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579716,1921725.00
04/30/2017 15:15,2,6.971,ACTIVE,217.35,357.38,59.981,1493579703,"201051344000417","219011344069620",19.34,23.30,0,337.24,401.86,136.7,130.0,0.645,638766.7,638766.7,3751,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579717,1921726.00
04/30/2017 15:15,2,6.717,ACTIVE,213.96,377.52,59.965,1493579703,"274151322000083","219011344069620",29.12,38.60,0,328.22,401.86,197.9,189.1,0.791,933250.1,933250.1,3699,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579718,1921727.00
04/30/2017 15:15,2,7.027,ACTIVE,215.09,351.07,59.965,1493579703,"274151322000076","219011344069620",29.82,38.80,0,330.03,402.16,212.1,202.8,0.835,994800.3,994800.3,3700,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579719,1921728.00
04/30/2017 15:15,2,7.121,ACTIVE,218.48,366.40,59.965,1493579703,"201051344000868","219011344069620",29.02,27.00,0,333.93,428.61,209.3,200.1,0.937,676539.0,676539.0,3726,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579720,1921729.00
04/30/2017 15:15,2,7.148,ACTIVE,213.74,352.57,59.965,1493579703,"274151322000095","219011344069620",29.48,41.50,0,327.92,401.86,213.3,203.9,0.813,985205.5,985205.5,3697,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579721,1921730.00
04/30/2017 15:15,2,7.291,ACTIVE,219.84,362.49,59.981,1493579703,"201051344000988","219011344069620",18.92,24.00,0,337.84,406.97,139.8,133.0,0.645,613800.2,613800.2,3744,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579721,1921731.00
04/30/2017 15:15,2,7.295,ACTIVE,218.26,367.00,59.959,1493579703,"201051344001025","219011344069620",29.34,28.00,0,333.63,426.51,216.6,207.2,0.963,680352.9,680352.9,3738,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579722,1921732.00
04/30/2017 15:15,2,7.379,ACTIVE,220.06,367.90,59.991,1493579703,"201051344000458","219011344069620",29.54,29.80,0,336.64,428.61,220.6,210.9,1.039,688733.0,688733.0,3712,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579723,1921733.00
04/30/2017 15:15,2,7.547,ACTIVE,220.52,370.60,59.975,1493579703,"201051344000853","219011344069620",29.24,26.80,0,339.65,428.31,223.6,213.8,1.039,689233.4,689233.4,3712,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579724,1921734.00
04/30/2017 15:15,2,7.510,ACTIVE,217.13,366.10,59.981,1493579703,"201051344000685","219011344069620",29.92,26.30,0,333.03,423.20,227.5,217.7,1.092,681213.8,681213.8,3737,0,0,0,L,1122011218,0,124.94,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579725,1921735.00
04/30/2017 15:15,2,7.605,ACTIVE,218.71,369.40,59.975,1493579703,"201051344000917","219011344069620",29.72,28.30,0,333.33,427.11,228.7,218.8,1.074,677932.3,677932.3,3726,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579726,1921736.00
04/30/2017 15:15,2,7.621,ACTIVE,217.35,368.20,59.991,1493579703,"201051344001145","219011344069620",30.16,24.80,0,333.33,424.41,232.7,222.6,1.069,685782.0,685782.0,3719,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579727,1921737.00
04/30/2017 15:15,2,7.732,ACTIVE,219.16,368.80,59.938,1493579703,"201051344000651","219011344069620",29.60,30.30,0,334.24,428.31,232.0,222.0,1.047,674216.0,674216.0,3735,0,0,0,L,1122011218,0,125.85,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579728,1921738.00
04/30/2017 15:15,2,7.252,ACTIVE,214.19,361.59,59.970,1493579703,"274151322000088","219011344069620",28.39,35.60,0,327.62,400.96,208.4,199.3,0.791,894466.9,894466.9,3706,0,0,0,L,1151911521,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579729,1921739.00
04/30/2017 15:15,2,4.949,ACTIVE,215.09,450.56,59.959,1493579703,"274151322000068","219011344069620",40.26,36.30,0,398.56,473.10,202.3,193.3,0.773,770712.2,770712.2,3839,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579730,1921740.00
