ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 15:15,2,7.863,ACTIVE,218.93,369.70,59.970,1493579703,"201051344001135","219011344069620",29.46,29.50,0,333.33,428.31,234.6,224.5,1.074,669901.5,669901.5,3731,0,0,0,L,1122011218,0,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579730,1921741.00
04/30/2017 15:15,2,7.887,ACTIVE,218.48,370.90,59.981,1493579703,"201051344000594","219011344069620",30.12,27.30,0,333.03,423.81,240.8,230.5,1.087,690705.0,690705.0,3727,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579731,1921742.00
04/30/2017 15:15,2,8.082,ACTIVE,218.93,369.10,59.965,1493579703,"201051344001203","219011344069620",29.10,28.80,0,334.84,427.41,238.2,228.0,1.096,678814.3,678814.3,3740,0,0,0,L,1122011218,0,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579732,1921743.00
04/30/2017 15:15,2,7.516,ACTIVE,214.41,351.67,59.959,1493579703,"274151322000054","219011344069620",27.39,37.30,0,329.13,400.06,208.4,199.2,0.791,912521.7,912521.7,3697,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579733,1921744.00
04/30/2017 15:15,2,8.039,ACTIVE,219.61,367.60,59.975,1493579703,"201051344000867","219011344069620",29.32,29.00,0,333.93,427.41,238.7,228.4,1.078,675467.5,675467.5,3737,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579734,1921745.00
04/30/2017 15:15,2,8.090,ACTIVE,219.16,368.80,59.970,1493579703,"201051344001093","219011344069620",29.40,26.30,0,333.63,428.31,240.6,230.3,1.092,677658.4,677658.4,3731,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579735,1921746.00
04/30/2017 15:15,2,8.264,ACTIVE,220.29,371.81,59.970,1493579703,"201051344000900","219011344069620",29.22,28.50,0,336.04,428.91,244.6,234.1,1.096,696885.4,696885.4,3713,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579736,1921747.00
04/30/2017 15:15,2,8.188,ACTIVE,220.29,369.40,60.007,1493579703,"201051344000648","219011344069620",29.32,28.30,0,336.34,430.12,243.1,232.7,1.096,686192.9,686192.9,3714,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579737,1921748.00
04/30/2017 15:15,2,8.365,ACTIVE,220.74,371.51,59.959,1493579703,"201051344000569","219011344069620",28.77,27.30,0,336.34,429.82,243.6,233.2,1.123,699207.4,699207.4,3704,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579738,1921749.00
04/30/2017 15:15,2,8.291,ACTIVE,220.97,371.81,59.986,1493579703,"201051344000983","219011344069620",29.12,28.00,0,336.04,429.22,244.5,234.1,1.145,689675.3,689675.3,3715,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579739,1921750.00
04/30/2017 15:15,2,8.281,ACTIVE,221.19,373.61,59.981,1493579703,"201051344001158","219011344069620",29.28,25.50,0,336.34,428.91,245.5,235.1,1.114,675284.4,675284.4,3726,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579740,1921751.00
04/30/2017 15:15,2,8.082,ACTIVE,220.74,370.30,60.007,1493579703,"201051344000576","219011344069620",29.12,29.30,0,336.34,429.52,238.2,228.0,1.092,689911.2,689911.2,3711,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579741,1921752.00
04/30/2017 15:15,2,7.707,ACTIVE,214.41,362.19,59.970,1493579703,"274151322000087","219011344069620",28.49,52.50,0,328.82,399.76,222.3,212.7,0.831,884712.2,884712.2,3774,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493579742,1921753.00
04/30/2017 15:30,2,5.801,ACTIVE,218.71,361.89,59.965,1493580603,"201051344000645","219011344069620",29.86,29.50,0,337.24,428.31,175.5,167.5,0.804,688821.7,688821.7,3711,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580604,1921754.00
04/30/2017 15:30,2,5.508,ACTIVE,213.96,368.20,59.965,1493580603,"274151322000085","219011344069620",27.85,37.80,0,329.73,398.56,155.4,148.1,0.597,909523.5,909523.5,3692,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580605,1921755.00
04/30/2017 15:30,2,5.811,ACTIVE,217.80,362.79,59.975,1493580603,"201051344000633","219011344069620",30.16,25.30,0,334.84,429.52,177.4,169.3,0.849,675051.9,675051.9,3738,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580606,1921756.00
04/30/2017 15:30,2,5.844,ACTIVE,218.93,363.99,59.965,1493580603,"201051344000469","219011344069620",29.76,23.00,0,336.64,428.31,176.2,168.1,0.826,678046.6,678046.6,3724,0,0,0,L,1122011218,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580607,1921757.00
04/30/2017 15:30,2,5.961,ACTIVE,216.22,360.38,59.949,1493580603,"201051344000646","219011344069620",30.04,23.00,0,333.03,424.71,181.3,173.1,0.853,671576.4,671576.4,3737,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580608,1921758.00
04/30/2017 15:30,2,5.590,ACTIVE,213.51,368.50,59.959,1493580603,"274151322000052","219011344069620",29.76,33.80,0,328.82,401.26,168.5,160.7,0.667,942806.7,942806.7,3701,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580608,1921759.00
04/30/2017 15:30,2,6.020,ACTIVE,217.35,360.38,59.970,1493580603,"201051344000585","219011344069620",30.30,24.80,0,334.24,426.21,184.7,176.3,0.871,682720.5,682720.5,3737,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580609,1921760.00
04/30/2017 15:30,2,5.871,ACTIVE,216.00,359.18,59.970,1493580603,"201051344001230","219011344069620",30.30,23.80,0,334.54,424.71,180.1,171.9,0.840,676082.2,676082.2,3728,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580610,1921761.00
04/30/2017 15:30,2,5.850,ACTIVE,217.58,360.99,59.975,1493580603,"201051344000582","219011344069620",30.24,28.00,0,331.83,428.61,179.3,171.1,0.822,665967.2,665967.2,3728,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580611,1921762.00
04/30/2017 15:30,2,5.889,ACTIVE,216.22,360.99,59.970,1493580603,"201051344000955","219011344069620",30.42,26.00,0,334.24,426.21,181.3,173.1,0.862,684441.1,684441.1,3738,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580612,1921763.00
04/30/2017 15:30,2,3.664,ACTIVE,213.51,448.75,59.991,1493580603,"274151322000094","219011344069620",41.01,34.00,0,405.77,477.01,151.5,144.3,0.579,770398.8,770398.8,3824,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580613,1921764.00
04/30/2017 15:30,2,5.729,ACTIVE,218.71,362.49,59.970,1493580603,"201051344000579","219011344069620",30.85,23.00,0,337.24,428.31,178.9,170.8,0.826,695654.2,695654.2,3722,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580614,1921765.00
04/30/2017 15:30,2,5.953,ACTIVE,216.00,359.48,59.981,1493580603,"201051344000890","219011344069620",30.18,23.80,0,333.03,423.81,181.9,173.7,0.831,678317.7,678317.7,3739,0,0,0,L,1122011218,0,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580615,1921766.00
04/30/2017 15:30,2,5.955,ACTIVE,216.90,362.49,59.991,1493580603,"201051344000438","219011344069620",30.55,24.80,0,332.43,425.91,184.3,176.0,0.853,681102.4,681102.4,3730,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580616,1921767.00
04/30/2017 15:30,2,5.906,ACTIVE,216.45,354.97,59.986,1493580603,"201051344000417","219011344069620",19.84,22.50,0,337.84,402.16,118.8,112.7,0.557,638798.2,638798.2,3752,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580617,1921768.00
04/30/2017 15:30,2,5.734,ACTIVE,213.29,346.56,59.981,1493580603,"274151322000083","219011344069620",29.58,36.30,0,327.32,401.56,171.8,163.9,0.685,933295.8,933295.8,3700,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580617,1921769.00
04/30/2017 15:30,2,6.008,ACTIVE,214.64,373.61,59.991,1493580603,"274151322000076","219011344069620",30.43,35.80,0,330.63,406.67,185.1,176.7,0.725,994849.1,994849.1,3701,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580618,1921770.00
04/30/2017 15:30,2,5.924,ACTIVE,217.58,360.08,60.002,1493580603,"201051344000868","219011344069620",29.44,25.80,0,333.63,425.91,176.6,168.5,0.804,676586.4,676586.4,3727,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580619,1921771.00
04/30/2017 15:30,2,6.035,ACTIVE,213.29,355.28,59.996,1493580603,"274151322000095","219011344069620",30.14,38.00,0,328.82,403.97,184.1,175.8,0.703,985254.0,985254.0,3698,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580620,1921772.00
04/30/2017 15:30,2,5.938,ACTIVE,218.93,359.78,60.007,1493580603,"201051344000988","219011344069620",19.46,22.30,0,338.74,406.97,117.1,111.1,0.539,613831.5,613831.5,3745,0,0,0,L,1122011218,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580621,1921773.00
04/30/2017 15:30,2,6.033,ACTIVE,216.90,361.89,59.996,1493580603,"201051344001025","219011344069620",30.30,26.50,0,334.24,424.71,185.1,176.7,0.840,680401.9,680401.9,3739,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580622,1921774.00
04/30/2017 15:30,2,5.805,ACTIVE,218.48,364.89,59.981,1493580603,"201051344000458","219011344069620",30.02,27.80,0,337.24,429.22,176.4,168.3,0.831,688780.8,688780.8,3713,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580623,1921775.00
04/30/2017 15:30,2,5.814,ACTIVE,219.16,366.40,59.986,1493580603,"201051344000853","219011344069620",29.90,24.00,0,339.04,428.31,176.1,168.0,0.826,689281.0,689281.0,3713,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580624,1921776.00
04/30/2017 15:30,2,5.945,ACTIVE,216.00,360.69,59.996,1493580603,"201051344000685","219011344069620",30.36,24.50,0,333.63,425.31,182.7,174.4,0.884,681263.0,681263.0,3738,0,0,0,L,1122011218,0,124.49,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580625,1921777.00
04/30/2017 15:30,2,5.945,ACTIVE,217.13,360.99,60.007,1493580603,"201051344000917","219011344069620",30.06,26.30,0,333.93,426.21,181.0,172.8,0.840,677981.0,677981.0,3727,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580625,1921778.00
04/30/2017 15:30,2,5.934,ACTIVE,216.22,362.19,60.002,1493580603,"201051344001145","219011344069620",30.40,23.00,0,334.24,427.71,182.7,174.4,0.831,685831.2,685831.2,3720,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580626,1921779.00
04/30/2017 15:30,2,5.916,ACTIVE,217.35,360.99,60.039,1493580603,"201051344000651","219011344069620",30.26,28.00,0,334.24,426.81,181.3,173.1,0.849,674264.8,674264.8,3736,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580627,1921780.00
04/30/2017 15:30,2,5.426,ACTIVE,213.51,347.46,59.975,1493580603,"274151322000088","219011344069620",29.44,32.60,0,329.73,401.56,161.7,154.1,0.592,894510.9,894510.9,3707,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580628,1921781.00
04/30/2017 15:30,2,3.713,ACTIVE,214.41,451.16,59.991,1493580603,"274151322000068","219011344069620",40.77,35.00,0,406.67,480.61,152.6,145.3,0.579,770754.0,770754.0,3840,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580629,1921782.00
04/30/2017 15:30,2,5.943,ACTIVE,216.90,362.79,59.991,1493580603,"201051344001135","219011344069620",29.72,26.30,0,333.63,425.91,178.8,170.7,0.831,669950.0,669950.0,3732,0,0,0,L,1122011218,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580630,1921783.00
04/30/2017 15:30,2,5.736,ACTIVE,216.90,362.19,59.986,1493580603,"201051344000594","219011344069620",30.47,25.30,0,333.03,424.41,176.9,168.9,0.813,690753.6,690753.6,3728,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580631,1921784.00
04/30/2017 15:30,2,5.879,ACTIVE,217.35,362.19,59.996,1493580603,"201051344001203","219011344069620",29.88,27.50,0,333.63,427.11,178.0,169.8,0.822,678862.6,678862.6,3741,0,0,0,L,1122011218,0,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580632,1921785.00
04/30/2017 15:30,2,5.471,ACTIVE,213.51,355.28,59.986,1493580603,"274151322000054","219011344069620",28.31,34.80,0,328.52,400.66,156.7,149.3,0.601,912564.4,912564.4,3698,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580633,1921786.00
04/30/2017 15:30,2,5.738,ACTIVE,217.58,360.69,60.002,1493580603,"201051344000867","219011344069620",29.68,27.30,0,334.84,426.21,172.5,164.6,0.787,675514.9,675514.9,3738,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580634,1921787.00
04/30/2017 15:30,2,5.754,ACTIVE,217.13,362.19,59.996,1493580603,"201051344001093","219011344069620",30.26,25.00,0,332.13,427.11,176.3,168.2,0.804,677706.1,677706.1,3732,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580635,1921788.00
04/30/2017 15:30,2,5.715,ACTIVE,218.26,364.89,59.986,1493580603,"201051344000900","219011344069620",29.86,27.00,0,335.14,428.91,172.8,164.9,0.787,696932.8,696932.8,3714,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580636,1921789.00
04/30/2017 15:30,2,5.668,ACTIVE,218.26,362.49,59.991,1493580603,"201051344000648","219011344069620",29.82,26.00,0,336.64,428.91,171.2,163.4,0.795,686240.0,686240.0,3715,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580637,1921790.00
04/30/2017 15:30,2,5.676,ACTIVE,218.26,362.79,60.002,1493580603,"201051344000569","219011344069620",29.94,25.30,0,336.34,429.52,172.1,164.2,0.800,699254.5,699254.5,3705,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580638,1921791.00
04/30/2017 15:30,2,5.711,ACTIVE,218.48,363.99,60.002,1493580603,"201051344000983","219011344069620",30.00,25.50,0,336.34,429.22,173.6,165.6,0.818,689722.7,689722.7,3716,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580639,1921792.00
04/30/2017 15:30,2,5.703,ACTIVE,218.71,362.49,59.996,1493580603,"201051344001158","219011344069620",30.18,23.30,0,336.64,428.61,174.4,166.4,0.818,675331.9,675331.9,3727,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580640,1921793.00
04/30/2017 15:30,2,5.654,ACTIVE,218.48,364.89,59.996,1493580603,"201051344000576","219011344069620",29.70,27.30,0,336.94,429.52,170.1,162.3,0.787,689957.8,689957.8,3712,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580640,1921794.00
04/30/2017 15:30,2,5.549,ACTIVE,213.51,359.48,59.986,1493580603,"274151322000087","219011344069620",29.24,48.80,0,328.82,399.76,164.3,156.7,0.610,884756.0,884756.0,3775,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493580641,1921795.00
04/30/2017 15:45,2,4.602,ACTIVE,217.35,358.88,59.981,1493581503,"201051344000645","219011344069620",29.34,27.80,0,337.54,403.07,136.8,130.1,0.636,688860.3,688860.3,3712,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581504,1921796.00
04/30/2017 15:45,2,4.285,ACTIVE,213.29,344.76,59.949,1493581503,"274151322000085","219011344069620",28.37,33.80,0,331.53,381.73,123.2,117.0,0.464,909558.1,909558.1,3693,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581505,1921797.00
04/30/2017 15:45,2,4.531,ACTIVE,216.67,357.38,59.949,1493581503,"201051344000633","219011344069620",30.24,23.80,0,336.64,404.87,138.8,132.0,0.663,675090.9,675090.9,3739,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581506,1921798.00
04/30/2017 15:45,2,4.533,ACTIVE,217.58,360.08,59.954,1493581503,"201051344000469","219011344069620",30.06,21.30,0,336.64,404.87,137.9,131.2,0.650,678085.4,678085.4,3725,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581507,1921799.00
04/30/2017 15:45,2,4.725,ACTIVE,215.32,355.58,59.981,1493581503,"201051344000646","219011344069620",30.26,22.00,0,332.73,406.97,144.8,137.8,0.681,671616.8,671616.8,3738,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581508,1921800.00
04/30/2017 15:45,2,4.357,ACTIVE,213.06,360.99,59.922,1493581503,"274151322000052","219011344069620",30.10,30.50,0,331.53,385.63,132.9,126.4,0.521,942844.1,942844.1,3702,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581509,1921801.00
04/30/2017 15:45,2,4.816,ACTIVE,216.22,357.38,59.907,1493581503,"201051344000585","219011344069620",30.38,23.00,0,336.94,406.67,148.1,141.0,0.698,682761.9,682761.9,3738,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581510,1921802.00
04/30/2017 15:45,2,4.723,ACTIVE,215.09,354.97,59.949,1493581503,"201051344001230","219011344069620",30.36,21.50,0,332.43,403.97,145.2,138.2,0.681,676122.5,676122.5,3729,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581511,1921803.00
04/30/2017 15:45,2,4.756,ACTIVE,216.45,357.98,59.970,1493581503,"201051344000582","219011344069620",30.10,25.50,0,337.24,407.27,145.0,138.0,0.667,666007.3,666007.3,3729,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581512,1921804.00
04/30/2017 15:45,2,4.740,ACTIVE,215.09,355.58,59.949,1493581503,"201051344000955","219011344069620",30.51,24.00,0,333.33,406.37,146.5,139.5,0.694,684481.8,684481.8,3739,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581512,1921805.00
04/30/2017 15:45,2,2.879,ACTIVE,213.06,436.73,59.954,1493581503,"274151322000094","219011344069620",41.09,31.30,0,407.27,470.09,120.5,114.3,0.468,770432.5,770432.5,3825,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581513,1921806.00
04/30/2017 15:45,2,4.551,ACTIVE,217.35,357.38,59.975,1493581503,"201051344000579","219011344069620",30.81,21.50,0,337.24,405.47,142.0,135.1,0.654,695693.8,695693.8,3723,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581514,1921807.00
04/30/2017 15:45,2,4.758,ACTIVE,215.09,356.18,59.965,1493581503,"201051344000890","219011344069620",30.45,22.50,0,333.33,406.07,146.7,139.6,0.676,678358.2,678358.2,3740,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581515,1921808.00
04/30/2017 15:45,2,4.756,ACTIVE,215.77,358.28,59.970,1493581503,"201051344000438","219011344069620",30.57,23.00,0,338.14,407.27,147.4,140.3,0.689,681143.3,681143.3,3731,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581516,1921809.00
04/30/2017 15:45,2,4.738,ACTIVE,215.54,351.67,59.922,1493581503,"201051344000417","219011344069620",19.78,21.30,0,335.44,385.63,95.0,89.8,0.451,638824.3,638824.3,3753,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581517,1921810.00
04/30/2017 15:45,2,4.398,ACTIVE,212.83,357.38,59.959,1493581503,"274151322000083","219011344069620",29.84,32.40,0,331.83,385.63,132.9,126.3,0.535,933333.0,933333.0,3701,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581518,1921811.00
04/30/2017 15:45,2,4.580,ACTIVE,213.74,348.96,59.933,1493581503,"274151322000076","219011344069620",30.75,31.50,0,331.53,387.14,142.6,135.7,0.566,994889.1,994889.1,3702,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581519,1921812.00
04/30/2017 15:45,2,4.553,ACTIVE,216.22,356.18,59.986,1493581503,"201051344000868","219011344069620",29.98,23.30,0,337.24,403.37,138.2,131.4,0.636,676624.9,676624.9,3728,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581520,1921813.00
04/30/2017 15:45,2,4.648,ACTIVE,213.06,362.19,59.949,1493581503,"274151322000095","219011344069620",30.14,35.00,0,332.13,388.04,141.8,134.9,0.539,985293.7,985293.7,3699,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581521,1921814.00
04/30/2017 15:45,2,4.639,ACTIVE,217.13,354.07,59.965,1493581503,"201051344000988","219011344069620",19.52,21.00,0,338.74,386.23,91.8,86.6,0.424,613857.0,613857.0,3746,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581522,1921815.00
04/30/2017 15:45,2,4.889,ACTIVE,216.00,356.18,59.954,1493581503,"201051344001025","219011344069620",29.78,23.80,0,337.54,406.97,147.4,140.4,0.667,680442.8,680442.8,3740,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581523,1921816.00
04/30/2017 15:45,2,4.523,ACTIVE,217.35,357.68,59.954,1493581503,"201051344000458","219011344069620",30.30,25.50,0,337.54,404.27,138.7,131.9,0.663,688819.7,688819.7,3714,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581523,1921817.00
04/30/2017 15:45,2,4.488,ACTIVE,218.03,360.99,59.965,1493581503,"201051344000853","219011344069620",30.42,22.30,0,338.44,408.18,138.2,131.4,0.650,689319.9,689319.9,3714,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581524,1921818.00
04/30/2017 15:45,2,4.750,ACTIVE,215.32,356.18,59.959,1493581503,"201051344000685","219011344069620",30.59,22.80,0,336.04,407.27,147.2,140.2,0.712,681303.8,681303.8,3739,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581525,1921819.00
04/30/2017 15:45,2,4.725,ACTIVE,216.00,357.08,59.944,1493581503,"201051344000917","219011344069620",30.59,24.80,0,336.94,406.37,146.3,139.3,0.685,678021.6,678021.6,3728,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581526,1921820.00
04/30/2017 15:45,2,4.787,ACTIVE,215.32,356.78,59.970,1493581503,"201051344001145","219011344069620",30.43,21.80,0,337.54,406.67,147.5,140.5,0.681,685872.1,685872.1,3721,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581527,1921821.00
04/30/2017 15:45,2,4.803,ACTIVE,216.45,357.38,59.959,1493581503,"201051344000651","219011344069620",30.24,26.50,0,336.94,406.97,147.1,140.0,0.676,674305.5,674305.5,3737,0,0,0,L,1122011218,0,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581528,1921822.00
04/30/2017 15:45,2,4.268,ACTIVE,212.83,344.45,59.944,1493581503,"274151322000088","219011344069620",29.64,30.00,0,332.13,384.43,128.2,121.8,0.477,894546.8,894546.8,3708,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581529,1921823.00
04/30/2017 15:45,2,2.822,ACTIVE,213.74,449.35,59.954,1493581503,"274151322000068","219011344069620",41.94,32.20,0,411.78,470.39,119.7,113.6,0.451,770787.9,770787.9,3841,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581530,1921824.00
04/30/2017 15:45,2,4.801,ACTIVE,215.77,356.48,59.970,1493581503,"201051344001135","219011344069620",29.92,25.00,0,337.54,406.37,145.5,138.5,0.676,669990.3,669990.3,3733,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581531,1921825.00
04/30/2017 15:45,2,4.545,ACTIVE,216.00,356.78,59.954,1493581503,"201051344000594","219011344069620",30.75,24.00,0,336.94,407.27,141.6,134.7,0.654,690793.1,690793.1,3729,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581532,1921826.00
04/30/2017 15:45,2,4.789,ACTIVE,216.22,356.48,59.970,1493581503,"201051344001203","219011344069620",30.10,25.30,0,338.14,407.27,146.0,139.0,0.685,678902.9,678902.9,3742,0,0,0,L,1122011218,0,124.49,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581533,1921827.00
04/30/2017 15:45,2,4.357,ACTIVE,212.83,345.96,59.954,1493581503,"274151322000054","219011344069620",28.63,30.80,0,331.53,383.53,126.2,119.9,0.482,912599.6,912599.6,3699,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581534,1921828.00
04/30/2017 15:45,2,4.516,ACTIVE,216.90,356.78,59.959,1493581503,"201051344000867","219011344069620",30.20,25.00,0,337.84,403.37,138.2,131.4,0.632,675553.5,675553.5,3739,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581535,1921829.00
04/30/2017 15:45,2,4.676,ACTIVE,216.00,357.38,59.959,1493581503,"201051344001093","219011344069620",30.38,23.80,0,336.64,406.37,143.9,136.9,0.658,677745.8,677745.8,3733,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581536,1921830.00
04/30/2017 15:45,2,4.535,ACTIVE,216.90,357.68,59.965,1493581503,"201051344000900","219011344069620",30.00,25.50,0,336.64,403.97,137.8,131.0,0.636,696971.4,696971.4,3715,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581537,1921831.00
04/30/2017 15:45,2,4.471,ACTIVE,217.13,357.38,59.970,1493581503,"201051344000648","219011344069620",30.12,24.50,0,336.94,403.97,136.3,129.7,0.636,686278.1,686278.1,3716,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581537,1921832.00
04/30/2017 15:45,2,4.533,ACTIVE,217.13,357.98,59.970,1493581503,"201051344000569","219011344069620",29.86,23.80,0,336.64,403.37,137.0,130.3,0.641,699292.9,699292.9,3706,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581538,1921833.00
04/30/2017 15:45,2,4.518,ACTIVE,217.35,359.48,59.954,1493581503,"201051344000983","219011344069620",30.20,23.80,0,336.94,404.57,138.2,131.4,0.654,689761.4,689761.4,3717,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581539,1921834.00
04/30/2017 15:45,2,4.523,ACTIVE,217.58,356.78,59.975,1493581503,"201051344001158","219011344069620",30.16,22.00,0,337.24,404.57,138.1,131.4,0.645,675370.6,675370.6,3728,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581540,1921835.00
04/30/2017 15:45,2,4.484,ACTIVE,217.35,357.68,59.970,1493581503,"201051344000576","219011344069620",29.90,25.50,0,336.94,404.27,135.8,129.1,0.645,689995.7,689995.7,3713,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581541,1921836.00
04/30/2017 15:45,2,4.256,ACTIVE,213.29,350.47,59.965,1493581503,"274151322000087","219011344069620",29.74,44.50,0,332.13,382.93,128.2,121.8,0.473,884791.8,884791.8,3776,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493581542,1921837.00
04/30/2017 16:00,2,3.297,ACTIVE,215.77,351.97,59.986,1493582404,"201051344000645","219011344069620",30.22,24.30,0,338.14,391.04,101.0,95.5,0.460,688889.4,688889.4,3713,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582405,1921838.00
04/30/2017 16:00,2,3.143,ACTIVE,212.61,347.16,59.991,1493582404,"274151322000085","219011344069620",28.96,30.80,0,333.63,372.11,92.2,87.0,0.349,909584.4,909584.4,3694,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582406,1921839.00
04/30/2017 16:00,2,3.318,ACTIVE,215.32,352.87,59.959,1493582404,"201051344000633","219011344069620",30.38,21.30,0,337.84,391.94,102.0,96.6,0.491,675120.4,675120.4,3740,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582407,1921840.00
04/30/2017 16:00,2,3.287,ACTIVE,215.77,352.57,60.023,1493582404,"201051344000469","219011344069620",30.61,19.00,0,337.54,391.94,102.0,96.5,0.486,678114.7,678114.7,3726,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582407,1921841.00
04/30/2017 16:00,2,3.531,ACTIVE,214.19,350.47,59.991,1493582404,"201051344000646","219011344069620",30.59,20.30,0,333.03,389.24,109.3,103.6,0.521,671647.8,671647.8,3739,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582408,1921842.00
04/30/2017 16:00,2,3.166,ACTIVE,212.16,346.86,59.986,1493582404,"274151322000052","219011344069620",30.45,27.80,0,333.33,375.11,97.7,92.3,0.384,942872.2,942872.2,3703,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582409,1921843.00
04/30/2017 16:00,2,3.596,ACTIVE,214.87,352.87,59.996,1493582404,"201051344000585","219011344069620",30.65,21.00,0,333.93,392.25,111.7,105.9,0.521,682793.6,682793.6,3739,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582410,1921844.00
04/30/2017 16:00,2,3.518,ACTIVE,213.96,348.96,60.007,1493582404,"201051344001230","219011344069620",30.77,19.50,0,332.73,387.74,109.7,104.0,0.508,676153.6,676153.6,3730,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582411,1921845.00
04/30/2017 16:00,2,3.545,ACTIVE,215.09,351.67,59.981,1493582404,"201051344000582","219011344069620",30.34,23.00,0,334.84,393.75,109.0,103.2,0.504,666038.3,666038.3,3730,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582412,1921846.00
04/30/2017 16:00,2,3.559,ACTIVE,213.74,349.56,59.996,1493582404,"201051344000955","219011344069620",30.59,21.80,0,331.83,388.04,110.3,104.5,0.517,684513.1,684513.1,3740,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582413,1921847.00
04/30/2017 16:00,2,2.045,ACTIVE,212.16,444.54,59.996,1493582404,"274151322000094","219011344069620",41.63,29.30,0,411.18,464.68,86.2,81.2,0.340,770457.5,770457.5,3826,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582414,1921848.00
04/30/2017 16:00,2,3.289,ACTIVE,215.77,352.57,60.002,1493582404,"201051344000579","219011344069620",31.05,19.00,0,338.14,392.25,103.5,98.0,0.482,695723.7,695723.7,3724,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582415,1921849.00
04/30/2017 16:00,2,3.586,ACTIVE,213.96,350.17,59.986,1493582404,"201051344000890","219011344069620",30.47,20.30,0,333.33,388.64,110.7,104.9,0.504,678389.6,678389.6,3741,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582416,1921850.00
04/30/2017 16:00,2,3.523,ACTIVE,214.41,351.67,60.002,1493582404,"201051344000438","219011344069620",31.03,21.30,0,335.14,389.84,110.7,105.0,0.521,681174.7,681174.7,3732,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582417,1921851.00
04/30/2017 16:00,2,3.525,ACTIVE,214.41,358.58,60.012,1493582404,"201051344000417","219011344069620",20.04,18.30,0,318.91,389.24,71.6,67.2,0.601,638844.4,638844.4,3754,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582418,1921852.00
04/30/2017 16:00,2,3.154,ACTIVE,212.16,352.27,59.986,1493582404,"274151322000083","219011344069620",30.34,28.80,0,333.03,375.71,96.9,91.6,0.380,933360.9,933360.9,3702,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582419,1921853.00
04/30/2017 16:00,2,3.322,ACTIVE,212.83,355.58,59.991,1493582404,"274151322000076","219011344069620",30.95,28.50,0,334.24,377.22,104.0,98.5,0.411,994919.1,994919.1,3703,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582420,1921854.00
04/30/2017 16:00,2,3.281,ACTIVE,214.87,351.07,59.996,1493582404,"201051344000868","219011344069620",30.40,20.30,0,334.54,390.14,101.1,95.6,0.460,676654.0,676654.0,3729,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582421,1921855.00
04/30/2017 16:00,2,3.324,ACTIVE,212.16,341.45,59.991,1493582404,"274151322000095","219011344069620",30.63,30.80,0,333.03,376.01,103.1,97.6,0.389,985323.4,985323.4,3700,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582422,1921856.00
04/30/2017 16:00,2,3.338,ACTIVE,215.54,358.88,59.986,1493582404,"201051344000988","219011344069620",19.82,18.00,0,319.81,395.85,66.9,62.7,0.566,613876.1,613876.1,3747,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582422,1921857.00
04/30/2017 16:00,2,3.586,ACTIVE,214.41,350.47,59.996,1493582404,"201051344001025","219011344069620",30.51,22.30,0,334.24,389.84,110.8,105.0,0.508,680474.3,680474.3,3741,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582423,1921858.00
04/30/2017 16:00,2,3.238,ACTIVE,215.54,351.67,59.996,1493582404,"201051344000458","219011344069620",30.67,23.00,0,338.14,391.64,100.7,95.2,0.477,688848.8,688848.8,3715,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582424,1921859.00
04/30/2017 16:00,2,3.254,ACTIVE,216.00,352.57,59.991,1493582404,"201051344000853","219011344069620",30.65,20.00,0,338.74,390.74,100.9,95.5,0.473,689349.0,689349.0,3715,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582425,1921860.00
04/30/2017 16:00,2,3.523,ACTIVE,214.19,352.87,59.996,1493582404,"201051344000685","219011344069620",30.79,20.00,0,333.63,389.24,109.9,104.1,0.535,681335.1,681335.1,3740,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582426,1921861.00
04/30/2017 16:00,2,3.502,ACTIVE,214.87,353.17,60.012,1493582404,"201051344000917","219011344069620",30.83,22.00,0,333.03,391.64,109.4,103.7,0.513,678052.7,678052.7,3729,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582427,1921862.00
04/30/2017 16:00,2,3.500,ACTIVE,214.19,351.67,59.991,1493582404,"201051344001145","219011344069620",30.99,18.70,0,333.63,389.54,109.9,104.1,0.513,685903.4,685903.4,3722,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582428,1921863.00
04/30/2017 16:00,2,3.559,ACTIVE,214.87,352.57,60.034,1493582404,"201051344000651","219011344069620",30.53,23.00,0,337.54,393.15,110.0,104.3,0.508,674336.7,674336.7,3738,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582429,1921864.00
04/30/2017 16:00,2,3.082,ACTIVE,211.93,347.46,59.991,1493582404,"274151322000088","219011344069620",29.80,27.30,0,333.03,373.31,92.9,87.8,0.349,894573.5,894573.5,3709,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582430,1921865.00
04/30/2017 16:00,2,2.111,ACTIVE,213.06,433.42,60.007,1493582404,"274151322000068","219011344069620",40.83,29.80,0,412.38,466.19,87.6,82.7,0.331,770813.1,770813.1,3842,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582430,1921866.00
04/30/2017 16:00,2,3.555,ACTIVE,214.41,351.07,60.012,1493582404,"201051344001135","219011344069620",30.26,22.50,0,333.63,389.24,109.0,103.2,0.495,670021.2,670021.2,3734,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582431,1921867.00
04/30/2017 16:00,2,3.268,ACTIVE,214.64,351.07,60.039,1493582404,"201051344000594","219011344069620",31.05,21.30,0,333.03,388.94,102.8,97.3,0.473,690822.7,690822.7,3730,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582432,1921868.00
04/30/2017 16:00,2,3.498,ACTIVE,214.64,350.77,60.002,1493582404,"201051344001203","219011344069620",30.95,22.80,0,335.74,392.85,109.6,103.9,0.513,678934.0,678934.0,3743,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582433,1921869.00
04/30/2017 16:00,2,3.102,ACTIVE,212.16,341.75,59.986,1493582404,"274151322000054","219011344069620",29.44,28.80,0,332.73,373.61,92.5,87.3,0.354,912626.0,912626.0,3700,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582434,1921870.00
04/30/2017 16:00,2,3.260,ACTIVE,215.09,350.47,60.002,1493582404,"201051344000867","219011344069620",30.51,22.30,0,334.54,390.14,100.7,95.3,0.460,675582.5,675582.5,3740,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582435,1921871.00
04/30/2017 16:00,2,3.480,ACTIVE,214.64,351.67,59.996,1493582404,"201051344001093","219011344069620",30.81,21.00,0,334.24,392.25,108.7,102.9,0.495,677776.5,677776.5,3734,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582436,1921872.00
04/30/2017 16:00,2,3.229,ACTIVE,215.09,351.37,60.023,1493582404,"201051344000900","219011344069620",30.65,21.80,0,337.54,391.34,100.2,94.8,0.464,697000.3,697000.3,3716,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582437,1921873.00
04/30/2017 16:00,2,3.207,ACTIVE,215.32,351.07,59.970,1493582404,"201051344000648","219011344069620",30.47,21.80,0,338.44,391.34,99.0,93.6,0.464,686306.7,686306.7,3717,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582438,1921874.00
04/30/2017 16:00,2,3.205,ACTIVE,215.32,350.77,60.002,1493582404,"201051344000569","219011344069620",30.77,21.50,0,337.54,391.04,99.9,94.5,0.473,699321.7,699321.7,3707,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582439,1921875.00
04/30/2017 16:00,2,3.227,ACTIVE,215.32,351.37,60.002,1493582404,"201051344000983","219011344069620",30.71,21.50,0,337.54,391.04,100.4,94.9,0.482,689790.4,689790.4,3718,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582440,1921876.00
04/30/2017 16:00,2,3.268,ACTIVE,215.54,351.67,60.002,1493582404,"201051344001158","219011344069620",30.30,19.50,0,338.14,391.64,100.3,94.9,0.468,675399.6,675399.6,3729,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582441,1921877.00
04/30/2017 16:00,2,3.195,ACTIVE,215.77,352.27,60.018,1493582404,"201051344000576","219011344069620",30.57,22.50,0,337.54,391.34,99.0,93.6,0.464,690024.2,690024.2,3714,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582442,1921878.00
04/30/2017 16:00,2,3.080,ACTIVE,212.16,341.75,60.002,1493582404,"274151322000087","219011344069620",29.90,41.30,0,333.33,373.31,93.2,88.1,0.336,884818.7,884818.7,3777,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493582443,1921879.00
04/30/2017 16:15,2,2.129,ACTIVE,213.74,355.88,59.954,1493583303,"201051344000645","219011344069620",30.43,19.80,0,318.00,393.75,65.6,61.4,0.535,688907.3,688907.3,3714,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583304,1921880.00
04/30/2017 16:15,2,2.021,ACTIVE,212.16,350.77,59.996,1493583303,"274151322000085","219011344069620",29.40,24.50,0,327.92,375.71,60.2,56.2,0.420,909600.7,909600.7,3695,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583305,1921881.00
04/30/2017 16:15,2,2.133,ACTIVE,213.74,356.78,60.018,1493583303,"201051344000633","219011344069620",30.75,17.00,0,318.91,394.35,66.4,62.2,0.570,675138.5,675138.5,3741,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583306,1921882.00
04/30/2017 16:15,2,2.150,ACTIVE,213.74,356.78,59.991,1493583303,"201051344000469","219011344069620",30.51,15.50,0,318.30,394.05,66.5,62.3,0.561,678132.9,678132.9,3727,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583307,1921883.00
