ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 16:15,2,2.285,ACTIVE,212.61,357.68,59.981,1493583303,"201051344000646","219011344069620",30.51,16.70,0,319.21,388.64,70.7,66.3,0.601,671667.3,671667.3,3740,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583308,1921884.00
04/30/2017 16:15,2,2.078,ACTIVE,211.03,354.07,59.975,1493583303,"274151322000052","219011344069620",30.18,22.30,0,327.62,375.41,63.5,59.4,0.455,942889.5,942889.5,3704,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583309,1921885.00
04/30/2017 16:15,2,2.340,ACTIVE,213.29,357.08,60.023,1493583303,"201051344000585","219011344069620",30.63,17.50,0,318.30,388.94,72.5,68.1,0.592,682813.5,682813.5,3740,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583309,1921886.00
04/30/2017 16:15,2,2.275,ACTIVE,212.61,355.88,59.991,1493583303,"201051344001230","219011344069620",30.73,15.80,0,319.51,387.14,70.8,66.5,0.579,676173.1,676173.1,3731,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583310,1921887.00
04/30/2017 16:15,2,2.281,ACTIVE,213.74,358.28,59.996,1493583303,"201051344000582","219011344069620",30.57,18.30,0,319.81,389.54,70.7,66.3,0.575,666057.7,666057.7,3731,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583311,1921888.00
04/30/2017 16:15,2,2.305,ACTIVE,212.61,356.48,60.018,1493583303,"201051344000955","219011344069620",30.75,17.80,0,318.30,388.04,71.8,67.4,0.601,684532.8,684532.8,3741,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583312,1921889.00
04/30/2017 16:15,2,1.383,ACTIVE,211.48,437.33,59.959,1493583303,"274151322000094","219011344069620",40.10,23.30,0,407.87,472.80,56.3,52.4,0.389,770472.8,770472.8,3827,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583313,1921890.00
04/30/2017 16:15,2,2.170,ACTIVE,213.74,356.78,59.944,1493583303,"201051344000579","219011344069620",30.81,15.80,0,321.31,394.65,67.7,63.5,0.566,695742.1,695742.1,3725,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583314,1921891.00
04/30/2017 16:15,2,2.332,ACTIVE,212.61,357.38,59.991,1493583303,"201051344000890","219011344069620",30.61,16.70,0,318.91,388.34,72.3,67.9,0.588,678409.4,678409.4,3742,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583315,1921892.00
04/30/2017 16:15,2,2.277,ACTIVE,213.29,357.38,59.965,1493583303,"201051344000438","219011344069620",31.19,17.30,0,317.40,389.54,72.0,67.6,0.597,681194.4,681194.4,3733,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583316,1921893.00
04/30/2017 16:15,2,2.328,ACTIVE,213.06,350.17,60.018,1493583303,"201051344000417","219011344069620",19.92,15.50,0,334.24,386.23,47.0,43.4,0.389,638857.0,638857.0,3755,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583317,1921894.00
04/30/2017 16:15,2,2.045,ACTIVE,211.03,346.86,59.986,1493583303,"274151322000083","219011344069620",30.32,23.00,0,326.72,375.11,62.8,58.7,0.442,933378.0,933378.0,3703,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583318,1921895.00
04/30/2017 16:15,2,2.170,ACTIVE,211.93,360.69,59.970,1493583303,"274151322000076","219011344069620",30.87,22.80,0,328.52,376.31,67.9,63.6,0.477,994937.5,994937.5,3704,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583319,1921896.00
04/30/2017 16:15,2,2.148,ACTIVE,213.29,355.58,60.018,1493583303,"201051344000868","219011344069620",30.47,16.70,0,318.00,389.54,66.3,62.1,0.539,676671.9,676671.9,3730,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583320,1921897.00
04/30/2017 16:15,2,2.145,ACTIVE,211.48,354.37,59.986,1493583303,"274151322000095","219011344069620",30.79,24.30,0,327.32,375.71,66.9,62.6,0.464,985341.6,985341.6,3701,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583320,1921898.00
04/30/2017 16:15,2,2.164,ACTIVE,213.74,351.97,59.975,1493583303,"201051344000988","219011344069620",20.04,15.50,0,335.44,385.33,43.9,40.4,0.354,613887.8,613887.8,3748,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583321,1921899.00
04/30/2017 16:15,2,2.332,ACTIVE,213.29,356.18,60.012,1493583303,"201051344001025","219011344069620",30.57,18.00,0,317.70,388.94,72.3,67.8,0.583,680494.0,680494.0,3742,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583322,1921900.00
04/30/2017 16:15,2,2.107,ACTIVE,213.74,355.58,59.991,1493583303,"201051344000458","219011344069620",30.87,19.00,0,319.81,390.44,65.9,61.7,0.561,688866.6,688866.6,3716,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583323,1921901.00
04/30/2017 16:15,2,2.139,ACTIVE,214.19,357.08,60.018,1493583303,"201051344000853","219011344069620",30.59,16.70,0,321.61,396.45,66.3,62.1,0.557,689366.9,689366.9,3716,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583324,1921902.00
04/30/2017 16:15,2,2.281,ACTIVE,213.06,357.38,59.981,1493583303,"201051344000685","219011344069620",30.79,16.70,0,317.10,389.24,71.2,66.8,0.614,681354.5,681354.5,3741,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583325,1921903.00
04/30/2017 16:15,2,2.281,ACTIVE,213.29,356.48,59.975,1493583303,"201051344000917","219011344069620",30.67,18.00,0,320.41,389.24,70.9,66.5,0.592,678072.1,678072.1,3730,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583326,1921904.00
04/30/2017 16:15,2,2.256,ACTIVE,212.83,357.08,59.944,1493583303,"201051344001145","219011344069620",31.11,15.30,0,317.70,388.64,71.2,66.7,0.588,685922.8,685922.8,3723,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583327,1921905.00
04/30/2017 16:15,2,2.314,ACTIVE,213.51,357.98,59.981,1493583303,"201051344000651","219011344069620",30.55,19.30,0,318.30,389.24,71.6,67.2,0.583,674356.2,674356.2,3739,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583328,1921906.00
04/30/2017 16:15,2,2.004,ACTIVE,211.25,355.88,59.981,1493583303,"274151322000088","219011344069620",29.88,22.00,0,327.02,376.01,60.7,56.6,0.415,894589.9,894589.9,3710,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583329,1921907.00
04/30/2017 16:15,2,1.367,ACTIVE,211.93,444.24,59.981,1493583303,"274151322000068","219011344069620",40.89,24.00,0,409.08,471.90,56.8,52.9,0.376,770828.4,770828.4,3843,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583329,1921908.00
04/30/2017 16:15,2,2.295,ACTIVE,213.06,357.08,59.981,1493583303,"201051344001135","219011344069620",30.65,18.30,0,319.51,388.04,71.3,66.9,0.597,670040.6,670040.6,3735,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583330,1921909.00
04/30/2017 16:15,2,2.150,ACTIVE,212.83,354.67,60.023,1493583303,"201051344000594","219011344069620",30.97,16.70,0,318.00,390.14,67.5,63.2,0.552,690840.9,690840.9,3731,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583331,1921910.00
04/30/2017 16:15,2,2.275,ACTIVE,213.51,357.68,59.986,1493583303,"201051344001203","219011344069620",31.01,18.70,0,316.50,390.44,71.5,67.1,0.601,678953.4,678953.4,3744,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583333,1921911.00
04/30/2017 16:15,2,2.031,ACTIVE,211.48,358.28,60.007,1493583303,"274151322000054","219011344069620",29.62,23.30,0,325.22,376.01,60.9,56.9,0.420,912642.4,912642.4,3701,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583334,1921912.00
04/30/2017 16:15,2,2.127,ACTIVE,213.51,355.88,59.986,1493583303,"201051344000867","219011344069620",30.81,18.00,0,318.00,389.24,66.4,62.1,0.539,675600.3,675600.3,3741,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583335,1921913.00
04/30/2017 16:15,2,2.277,ACTIVE,213.29,357.68,59.986,1493583303,"201051344001093","219011344069620",30.87,17.30,0,317.10,388.64,71.2,66.8,0.579,677795.8,677795.8,3735,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583335,1921914.00
04/30/2017 16:15,2,2.127,ACTIVE,213.51,356.48,59.938,1493583303,"201051344000900","219011344069620",30.43,17.80,0,318.91,390.44,65.6,61.4,0.539,697017.9,697017.9,3717,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583336,1921915.00
04/30/2017 16:15,2,2.105,ACTIVE,213.74,355.88,60.012,1493583303,"201051344000648","219011344069620",30.67,17.30,0,316.80,391.04,65.4,61.2,0.544,686324.3,686324.3,3718,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583337,1921916.00
04/30/2017 16:15,2,2.137,ACTIVE,213.74,356.18,59.954,1493583303,"201051344000569","219011344069620",30.51,17.50,0,320.11,390.44,66.0,61.8,0.544,699339.4,699339.4,3708,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583338,1921917.00
04/30/2017 16:15,2,2.139,ACTIVE,213.74,356.18,59.975,1493583303,"201051344000983","219011344069620",30.57,17.50,0,317.40,390.74,66.2,62.0,0.557,689808.1,689808.1,3719,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583339,1921918.00
04/30/2017 16:15,2,2.143,ACTIVE,213.74,356.78,59.922,1493583303,"201051344001158","219011344069620",30.40,15.80,0,319.21,392.55,66.0,61.8,0.557,675417.3,675417.3,3730,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583340,1921919.00
04/30/2017 16:15,2,2.090,ACTIVE,213.96,357.68,59.981,1493583303,"201051344000576","219011344069620",30.85,18.30,0,317.70,394.05,65.3,61.1,0.544,690041.7,690041.7,3715,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583341,1921920.00
04/30/2017 16:15,2,2.014,ACTIVE,211.93,349.86,59.986,1493583303,"274151322000087","219011344069620",29.98,33.00,0,328.82,375.71,61.1,57.1,0.407,884835.0,884835.0,3778,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493583342,1921921.00
04/30/2017 16:30,2,1.539,ACTIVE,213.74,351.07,60.012,1493584203,"201051344000645","219011344069620",30.42,16.70,0,334.84,383.53,47.4,43.8,0.380,688920.3,688920.3,3715,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584204,1921922.00
04/30/2017 16:30,2,1.447,ACTIVE,211.70,345.66,59.949,1493584203,"274151322000085","219011344069620",29.66,20.70,0,330.93,367.90,43.4,40.0,0.287,909612.5,909612.5,3696,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584205,1921923.00
04/30/2017 16:30,2,1.545,ACTIVE,213.51,352.27,59.949,1493584203,"201051344000633","219011344069620",30.71,14.30,0,333.63,384.43,48.0,44.5,0.402,675151.6,675151.6,3742,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584206,1921924.00
04/30/2017 16:30,2,1.557,ACTIVE,213.51,350.77,59.954,1493584203,"201051344000469","219011344069620",30.67,13.00,0,333.63,383.83,48.4,44.8,0.398,678146.0,678146.0,3728,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584207,1921925.00
04/30/2017 16:30,2,1.674,ACTIVE,212.61,350.47,59.954,1493584203,"201051344000646","219011344069620",30.51,14.00,0,332.43,386.83,51.8,48.0,0.429,671681.3,671681.3,3741,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584208,1921926.00
04/30/2017 16:30,2,1.502,ACTIVE,211.25,339.95,59.944,1493584203,"274151322000052","219011344069620",30.14,19.00,0,328.82,369.40,45.9,42.3,0.309,942902.0,942902.0,3705,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584209,1921927.00
04/30/2017 16:30,2,1.711,ACTIVE,213.06,351.37,59.949,1493584203,"201051344000585","219011344069620",30.81,15.00,0,333.63,385.93,53.4,49.6,0.433,682828.0,682828.0,3741,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584210,1921928.00
04/30/2017 16:30,2,1.676,ACTIVE,212.61,349.86,59.970,1493584203,"201051344001230","219011344069620",30.59,13.70,0,330.63,384.43,52.0,48.2,0.415,676187.1,676187.1,3732,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584211,1921929.00
04/30/2017 16:30,2,1.672,ACTIVE,213.51,351.67,59.954,1493584203,"201051344000582","219011344069620",30.53,15.50,0,334.54,386.23,51.8,48.1,0.411,666071.7,666071.7,3732,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584212,1921930.00
04/30/2017 16:30,2,1.680,ACTIVE,212.61,349.86,59.981,1493584203,"201051344000955","219011344069620",31.05,15.30,0,331.83,385.63,52.8,49.1,0.433,684547.1,684547.1,3742,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584212,1921931.00
04/30/2017 16:30,2,1.000,ACTIVE,211.70,430.12,59.949,1493584203,"274151322000094","219011344069620",40.10,20.00,0,331.83,467.69,40.5,37.2,0.270,770483.7,770483.7,3828,0,0,0,L,1151911521,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584213,1921932.00
04/30/2017 16:30,2,1.586,ACTIVE,213.51,350.47,59.949,1493584203,"201051344000579","219011344069620",30.65,13.30,0,334.54,384.43,49.2,45.6,0.393,695755.4,695755.4,3726,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584214,1921933.00
04/30/2017 16:30,2,1.707,ACTIVE,212.61,350.47,59.954,1493584203,"201051344000890","219011344069620",30.85,14.30,0,331.53,385.93,53.4,49.6,0.420,678423.8,678423.8,3743,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584215,1921934.00
04/30/2017 16:30,2,1.697,ACTIVE,213.06,351.37,59.996,1493584203,"201051344000438","219011344069620",30.75,14.70,0,334.24,386.23,52.9,49.2,0.429,681208.7,681208.7,3734,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584216,1921935.00
04/30/2017 16:30,2,1.707,ACTIVE,212.83,346.26,59.949,1493584203,"201051344000417","219011344069620",20.06,13.70,0,333.33,370.60,34.7,31.6,0.278,638866.2,638866.2,3756,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584217,1921936.00
04/30/2017 16:30,2,1.480,ACTIVE,211.48,351.67,59.949,1493584203,"274151322000083","219011344069620",30.02,19.30,0,329.13,368.80,45.0,41.6,0.327,933390.3,933390.3,3704,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584218,1921937.00
04/30/2017 16:30,2,1.564,ACTIVE,212.16,353.17,59.944,1493584203,"274151322000076","219011344069620",30.75,19.30,0,332.43,371.51,48.8,45.2,0.349,994950.8,994950.8,3705,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584219,1921938.00
04/30/2017 16:30,2,1.568,ACTIVE,213.06,349.86,59.949,1493584203,"201051344000868","219011344069620",30.26,14.30,0,333.63,382.63,48.1,44.5,0.376,676685.0,676685.0,3731,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584220,1921939.00
04/30/2017 16:30,2,1.531,ACTIVE,211.25,344.76,59.938,1493584203,"274151322000095","219011344069620",30.89,20.00,0,329.13,370.30,47.9,44.3,0.314,985354.7,985354.7,3702,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584221,1921940.00
04/30/2017 16:30,2,1.580,ACTIVE,213.06,347.16,59.954,1493584203,"201051344000988","219011344069620",19.84,13.30,0,334.84,371.51,31.8,28.8,0.256,613896.3,613896.3,3749,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584221,1921941.00
04/30/2017 16:30,2,1.719,ACTIVE,212.83,350.47,59.959,1493584203,"201051344001025","219011344069620",30.51,15.30,0,334.24,386.23,53.1,49.3,0.424,680508.3,680508.3,3743,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584222,1921942.00
04/30/2017 16:30,2,1.535,ACTIVE,213.29,349.86,59.922,1493584203,"201051344000458","219011344069620",30.69,16.00,0,333.63,383.23,47.8,44.2,0.398,688879.5,688879.5,3717,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584223,1921943.00
04/30/2017 16:30,2,1.561,ACTIVE,213.96,351.67,59.959,1493584203,"201051344000853","219011344069620",30.38,14.30,0,336.04,386.23,48.0,44.4,0.393,689379.9,689379.9,3717,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584224,1921944.00
04/30/2017 16:30,2,1.662,ACTIVE,212.83,351.07,59.944,1493584203,"201051344000685","219011344069620",30.91,14.00,0,332.43,386.53,52.1,48.3,0.446,681368.6,681368.6,3742,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584225,1921945.00
04/30/2017 16:30,2,1.674,ACTIVE,213.06,351.37,59.901,1493584203,"201051344000917","219011344069620",30.65,15.30,0,333.63,385.93,52.0,48.2,0.424,678086.1,678086.1,3731,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584226,1921946.00
04/30/2017 16:30,2,1.672,ACTIVE,212.83,351.07,59.959,1493584203,"201051344001145","219011344069620",30.69,12.70,0,333.33,387.14,52.0,48.3,0.420,685936.9,685936.9,3724,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584227,1921947.00
04/30/2017 16:30,2,1.695,ACTIVE,213.06,350.77,59.954,1493584203,"201051344000651","219011344069620",30.61,16.00,0,335.14,386.23,52.6,48.8,0.424,674370.4,674370.4,3740,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584228,1921948.00
04/30/2017 16:30,2,1.430,ACTIVE,211.03,343.25,59.975,1493584203,"274151322000088","219011344069620",29.96,19.00,0,330.63,367.90,43.4,40.0,0.287,894601.6,894601.6,3711,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584229,1921949.00
04/30/2017 16:30,2,1.008,ACTIVE,212.16,431.32,59.938,1493584203,"274151322000068","219011344069620",40.31,21.30,0,333.33,464.38,40.9,37.5,0.270,770839.4,770839.4,3844,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584230,1921950.00
04/30/2017 16:30,2,1.689,ACTIVE,212.61,350.77,59.959,1493584203,"201051344001135","219011344069620",30.61,15.50,0,333.33,386.23,52.4,48.6,0.424,670054.7,670054.7,3736,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584230,1921951.00
04/30/2017 16:30,2,1.572,ACTIVE,212.61,350.17,59.922,1493584203,"201051344000594","219011344069620",30.69,14.00,0,331.83,384.13,49.0,45.3,0.398,690854.2,690854.2,3732,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584231,1921952.00
04/30/2017 16:30,2,1.678,ACTIVE,213.29,350.47,59.949,1493584203,"201051344001203","219011344069620",30.91,15.80,0,334.24,388.04,52.6,48.8,0.433,678967.6,678967.6,3745,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584232,1921953.00
04/30/2017 16:30,2,1.453,ACTIVE,211.48,350.77,59.954,1493584203,"274151322000054","219011344069620",29.96,19.80,0,328.82,368.50,44.0,40.6,0.287,912654.2,912654.2,3702,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584233,1921954.00
04/30/2017 16:30,2,1.553,ACTIVE,213.29,349.26,59.933,1493584203,"201051344000867","219011344069620",30.59,15.50,0,333.03,382.63,48.1,44.5,0.384,675613.3,675613.3,3742,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584234,1921955.00
04/30/2017 16:30,2,1.695,ACTIVE,213.06,351.97,60.007,1493584203,"201051344001093","219011344069620",30.61,14.70,0,333.93,385.63,52.6,48.8,0.407,677809.9,677809.9,3736,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584235,1921956.00
04/30/2017 16:30,2,1.508,ACTIVE,213.29,350.47,59.949,1493584203,"201051344000900","219011344069620",30.85,15.00,0,333.93,383.53,47.1,43.6,0.384,697030.7,697030.7,3718,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584236,1921957.00
04/30/2017 16:30,2,1.535,ACTIVE,213.51,350.47,59.954,1493584203,"201051344000648","219011344069620",30.59,14.70,0,333.93,383.53,47.6,44.1,0.389,686337.1,686337.1,3719,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584237,1921958.00
04/30/2017 16:30,2,1.549,ACTIVE,213.51,350.47,59.949,1493584203,"201051344000569","219011344069620",30.65,15.00,0,333.93,383.23,48.1,44.5,0.393,699352.3,699352.3,3709,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584238,1921959.00
04/30/2017 16:30,2,1.537,ACTIVE,213.51,350.47,59.954,1493584203,"201051344000983","219011344069620",30.83,15.00,0,334.84,384.13,48.0,44.4,0.398,689821.0,689821.0,3720,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584239,1921960.00
04/30/2017 16:30,2,1.549,ACTIVE,213.51,350.17,59.907,1493584203,"201051344001158","219011344069620",30.47,13.30,0,334.24,383.83,47.9,44.3,0.393,675430.2,675430.2,3731,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584240,1921961.00
04/30/2017 16:30,2,1.525,ACTIVE,213.74,351.07,59.975,1493584203,"201051344000576","219011344069620",30.69,15.30,0,334.84,383.53,47.5,43.9,0.384,690054.4,690054.4,3716,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584241,1921962.00
04/30/2017 16:30,2,1.453,ACTIVE,211.70,345.66,59.938,1493584203,"274151322000087","219011344069620",29.82,27.50,0,330.03,367.30,43.9,40.5,0.283,884846.8,884846.8,3779,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493584242,1921963.00
04/30/2017 16:45,2,1.439,ACTIVE,213.29,348.96,59.970,1493585103,"201051344000645","219011344069620",30.34,14.70,0,334.54,373.31,44.2,40.8,0.354,688931.5,688931.5,3716,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585104,1921964.00
04/30/2017 16:45,2,1.355,ACTIVE,211.25,339.34,60.007,1493585103,"274151322000085","219011344069620",29.54,18.00,0,331.23,360.38,40.6,37.2,0.270,909622.8,909622.8,3697,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585105,1921965.00
04/30/2017 16:45,2,1.453,ACTIVE,213.29,350.47,59.928,1493585103,"201051344000633","219011344069620",30.43,13.00,0,333.33,373.91,44.9,41.4,0.367,675163.0,675163.0,3743,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585106,1921966.00
04/30/2017 16:45,2,1.459,ACTIVE,213.29,348.96,59.922,1493585103,"201051344000469","219011344069620",30.53,11.70,0,331.53,373.31,45.1,41.7,0.367,678157.4,678157.4,3729,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585107,1921967.00
04/30/2017 16:45,2,1.559,ACTIVE,211.93,348.66,59.965,1493585103,"201051344000646","219011344069620",30.42,13.00,0,331.83,375.71,48.0,44.4,0.393,671693.5,671693.5,3742,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585108,1921968.00
04/30/2017 16:45,2,1.385,ACTIVE,211.25,342.65,59.959,1493585103,"274151322000052","219011344069620",30.34,17.00,0,329.43,361.59,42.5,39.1,0.278,942912.8,942912.8,3706,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585109,1921969.00
04/30/2017 16:45,2,1.588,ACTIVE,212.83,350.17,59.965,1493585103,"201051344000585","219011344069620",30.73,13.70,0,333.03,376.31,49.5,45.8,0.402,682840.6,682840.6,3742,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585110,1921970.00
04/30/2017 16:45,2,1.553,ACTIVE,212.16,347.76,59.996,1493585103,"201051344001230","219011344069620",30.55,12.30,0,331.23,374.21,48.1,44.5,0.389,676199.3,676199.3,3733,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585111,1921971.00
04/30/2017 16:45,2,1.549,ACTIVE,213.06,350.17,59.959,1493585103,"201051344000582","219011344069620",30.55,13.70,0,332.73,376.62,48.0,44.4,0.384,666083.9,666083.9,3733,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585112,1921972.00
04/30/2017 16:45,2,1.566,ACTIVE,211.93,348.66,59.954,1493585103,"201051344000955","219011344069620",30.85,13.70,0,331.23,374.81,49.0,45.3,0.402,684559.5,684559.5,3743,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585113,1921973.00
04/30/2017 16:45,2,0.879,ACTIVE,211.03,443.04,59.965,1493585103,"274151322000094","219011344069620",41.47,18.30,0,333.03,462.88,37.0,33.7,0.247,770493.1,770493.1,3829,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585114,1921974.00
04/30/2017 16:45,2,1.469,ACTIVE,213.29,348.96,59.975,1493585103,"201051344000579","219011344069620",30.73,12.30,0,334.24,374.51,45.8,42.2,0.358,695767.0,695767.0,3727,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585115,1921975.00
04/30/2017 16:45,2,1.572,ACTIVE,212.16,348.36,59.970,1493585103,"201051344000890","219011344069620",31.01,13.00,0,331.53,375.41,49.4,45.8,0.389,678436.3,678436.3,3744,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585116,1921976.00
04/30/2017 16:45,2,1.566,ACTIVE,212.61,349.56,59.965,1493585103,"201051344000438","219011344069620",30.85,13.30,0,331.83,376.62,49.0,45.3,0.389,681221.2,681221.2,3735,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585117,1921977.00
04/30/2017 16:45,2,1.594,ACTIVE,212.61,345.36,59.981,1493585103,"201051344000417","219011344069620",19.86,12.30,0,332.73,363.39,32.1,29.0,0.261,638874.2,638874.2,3757,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585118,1921978.00
04/30/2017 16:45,2,1.361,ACTIVE,211.25,342.95,59.959,1493585103,"274151322000083","219011344069620",30.10,17.30,0,329.73,361.29,41.5,38.1,0.274,933400.8,933400.8,3705,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585119,1921979.00
04/30/2017 16:45,2,1.453,ACTIVE,211.70,342.35,59.959,1493585103,"274151322000076","219011344069620",30.49,17.00,0,333.33,364.89,45.0,41.5,0.314,994962.3,994962.3,3706,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585120,1921980.00
04/30/2017 16:45,2,1.430,ACTIVE,212.83,348.36,59.959,1493585103,"201051344000868","219011344069620",30.65,13.00,0,332.73,372.41,44.4,41.0,0.354,676696.3,676696.3,3732,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585120,1921981.00
04/30/2017 16:45,2,1.404,ACTIVE,211.48,344.15,59.959,1493585103,"274151322000095","219011344069620",30.97,17.30,0,329.73,363.09,44.1,40.6,0.296,985366.0,985366.0,3703,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585121,1921982.00
04/30/2017 16:45,2,1.455,ACTIVE,213.06,346.56,59.965,1493585103,"201051344000988","219011344069620",19.84,12.30,0,333.33,363.39,29.3,26.3,0.234,613903.6,613903.6,3750,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585122,1921983.00
04/30/2017 16:45,2,1.576,ACTIVE,212.61,348.96,59.959,1493585103,"201051344001025","219011344069620",30.61,13.70,0,331.83,376.62,48.9,45.3,0.389,680520.8,680520.8,3744,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585123,1921984.00
04/30/2017 16:45,2,1.408,ACTIVE,213.06,348.36,59.954,1493585103,"201051344000458","219011344069620",30.89,14.70,0,333.33,373.01,44.1,40.6,0.371,688890.8,688890.8,3718,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585124,1921985.00
04/30/2017 16:45,2,1.426,ACTIVE,213.51,349.56,59.965,1493585103,"201051344000853","219011344069620",30.69,12.70,0,335.44,374.51,44.3,40.8,0.362,689391.2,689391.2,3718,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585125,1921986.00
04/30/2017 16:45,2,1.539,ACTIVE,212.61,349.56,59.938,1493585103,"201051344000685","219011344069620",30.65,12.70,0,332.13,376.01,47.8,44.2,0.402,681380.8,681380.8,3743,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585126,1921987.00
04/30/2017 16:45,2,1.537,ACTIVE,212.83,348.66,59.954,1493585103,"201051344000917","219011344069620",30.67,14.00,0,331.53,376.31,47.8,44.2,0.389,678098.3,678098.3,3732,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585127,1921988.00
04/30/2017 16:45,2,1.525,ACTIVE,212.61,349.26,59.938,1493585103,"201051344001145","219011344069620",30.95,11.70,0,333.03,376.31,47.8,44.2,0.384,685949.1,685949.1,3725,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585128,1921989.00
04/30/2017 16:45,2,1.539,ACTIVE,212.83,349.86,59.996,1493585103,"201051344000651","219011344069620",30.97,14.00,0,332.43,376.62,48.3,44.7,0.393,674382.7,674382.7,3741,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585129,1921990.00
04/30/2017 16:45,2,1.312,ACTIVE,211.03,346.26,59.970,1493585103,"274151322000088","219011344069620",29.90,17.00,0,328.22,360.38,39.8,36.5,0.265,894611.8,894611.8,3712,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585129,1921991.00
04/30/2017 16:45,2,0.938,ACTIVE,211.93,429.22,59.949,1493585103,"274151322000068","219011344069620",39.76,19.30,0,333.33,453.56,37.8,34.5,0.256,770849.0,770849.0,3845,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585130,1921992.00
04/30/2017 16:45,2,1.547,ACTIVE,212.38,348.36,59.933,1493585103,"201051344001135","219011344069620",30.63,14.00,0,332.13,375.41,48.0,44.4,0.384,670067.0,670067.0,3737,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585131,1921993.00
04/30/2017 16:45,2,1.443,ACTIVE,212.61,348.36,59.959,1493585103,"201051344000594","219011344069620",30.77,12.70,0,331.53,373.31,45.0,41.5,0.354,690865.7,690865.7,3733,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585132,1921994.00
04/30/2017 16:45,2,1.557,ACTIVE,212.83,348.96,59.954,1493585103,"201051344001203","219011344069620",30.57,13.70,0,333.03,376.92,48.2,44.6,0.389,678979.9,678979.9,3746,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585133,1921995.00
04/30/2017 16:45,2,1.336,ACTIVE,211.48,341.45,59.959,1493585103,"274151322000054","219011344069620",29.80,17.50,0,329.13,360.99,40.4,37.1,0.278,912664.6,912664.6,3703,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585134,1921996.00
04/30/2017 16:45,2,1.426,ACTIVE,213.06,348.66,59.970,1493585103,"201051344000867","219011344069620",30.63,14.00,0,332.43,372.11,44.2,40.8,0.349,675624.6,675624.6,3743,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585135,1921997.00
04/30/2017 16:45,2,1.547,ACTIVE,212.61,349.86,59.912,1493585103,"201051344001093","219011344069620",30.79,13.30,0,331.53,376.01,48.3,44.7,0.380,677822.2,677822.2,3737,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585136,1921998.00
04/30/2017 16:45,2,1.391,ACTIVE,212.83,348.36,60.023,1493585103,"201051344000900","219011344069620",30.61,13.30,0,333.03,373.01,43.1,39.7,0.349,697041.7,697041.7,3719,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585137,1921999.00
04/30/2017 16:45,2,1.408,ACTIVE,213.06,347.76,59.965,1493585103,"201051344000648","219011344069620",30.59,13.00,0,333.93,373.01,43.7,40.2,0.354,686348.2,686348.2,3720,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585138,1922000.00
04/30/2017 16:45,2,1.428,ACTIVE,212.83,348.96,59.938,1493585103,"201051344000569","219011344069620",30.51,13.30,0,333.33,373.31,44.2,40.7,0.354,699363.7,699363.7,3710,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585139,1922001.00
04/30/2017 16:45,2,1.410,ACTIVE,212.83,348.06,59.907,1493585103,"201051344000983","219011344069620",30.77,13.30,0,333.93,373.01,44.0,40.5,0.362,689832.3,689832.3,3721,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585140,1922002.00
04/30/2017 16:45,2,1.396,ACTIVE,213.06,348.96,59.907,1493585103,"201051344001158","219011344069620",30.81,12.00,0,333.63,373.61,43.6,40.2,0.358,675441.4,675441.4,3732,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585141,1922003.00
04/30/2017 16:45,2,1.418,ACTIVE,213.51,350.17,59.970,1493585103,"201051344000576","219011344069620",30.30,13.70,0,333.93,373.61,43.5,40.1,0.349,690065.6,690065.6,3717,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585141,1922004.00
04/30/2017 16:45,2,1.324,ACTIVE,211.25,345.96,59.959,1493585103,"274151322000087","219011344069620",29.86,24.00,0,330.63,360.38,40.0,36.7,0.261,884857.1,884857.1,3780,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493585142,1922005.00
04/30/2017 17:00,2,1.605,ACTIVE,213.51,351.07,59.970,1493586003,"201051344000645","219011344069620",30.26,13.30,0,333.63,370.60,49.2,45.6,0.398,688942.0,688942.0,3717,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586004,1922006.00
04/30/2017 17:00,2,1.484,ACTIVE,211.03,343.25,59.996,1493586003,"274151322000085","219011344069620",30.12,16.30,0,329.73,358.88,45.2,41.8,0.309,909632.4,909632.4,3698,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586005,1922007.00
04/30/2017 17:00,2,1.588,ACTIVE,213.06,352.27,59.965,1493586003,"201051344000633","219011344069620",30.99,12.00,0,332.13,371.81,49.9,46.2,0.411,675173.7,675173.7,3744,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586006,1922008.00
04/30/2017 17:00,2,1.605,ACTIVE,213.51,351.07,60.012,1493586003,"201051344000469","219011344069620",30.81,11.00,0,332.13,371.21,50.1,46.4,0.415,678168.2,678168.2,3730,0,0,0,L,1122011218,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586007,1922009.00
04/30/2017 17:00,2,1.752,ACTIVE,212.16,351.37,59.959,1493586003,"201051344000646","219011344069620",30.63,12.30,0,330.63,373.31,54.4,50.5,0.455,671705.1,671705.1,3743,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586008,1922010.00
04/30/2017 17:00,2,1.543,ACTIVE,210.80,344.45,59.944,1493586003,"274151322000052","219011344069620",30.47,15.80,0,329.13,360.08,47.6,44.1,0.331,942922.9,942922.9,3707,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586009,1922011.00
04/30/2017 17:00,2,1.801,ACTIVE,212.83,351.67,59.928,1493586003,"201051344000585","219011344069620",30.73,12.70,0,333.33,374.21,56.1,52.2,0.455,682852.5,682852.5,3743,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586010,1922012.00
04/30/2017 17:00,2,1.750,ACTIVE,212.38,349.86,60.018,1493586003,"201051344001230","219011344069620",30.79,11.70,0,329.13,372.11,54.6,50.8,0.451,676211.0,676211.0,3734,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586011,1922013.00
04/30/2017 17:00,2,1.740,ACTIVE,213.06,352.87,59.975,1493586003,"201051344000582","219011344069620",30.87,12.30,0,332.13,373.91,54.4,50.6,0.438,666095.5,666095.5,3734,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586012,1922014.00
04/30/2017 17:00,2,1.758,ACTIVE,212.38,351.37,59.959,1493586003,"201051344000955","219011344069620",31.13,12.70,0,330.93,373.91,55.5,51.6,0.455,684571.4,684571.4,3744,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586012,1922015.00
04/30/2017 17:00,2,1.029,ACTIVE,211.25,426.81,59.965,1493586003,"274151322000094","219011344069620",40.16,17.00,0,331.83,460.17,42.0,38.6,0.283,770501.9,770501.9,3830,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586013,1922016.00
04/30/2017 17:00,2,1.607,ACTIVE,213.51,351.67,60.012,1493586003,"201051344000579","219011344069620",31.33,11.70,0,333.93,371.51,51.0,47.3,0.411,695778.0,695778.0,3728,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586014,1922017.00
04/30/2017 17:00,2,1.793,ACTIVE,212.38,350.77,59.954,1493586003,"201051344000890","219011344069620",30.89,12.30,0,331.83,373.01,56.1,52.2,0.446,678448.3,678448.3,3745,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586015,1922018.00
04/30/2017 17:00,2,1.766,ACTIVE,212.61,351.67,59.959,1493586003,"201051344000438","219011344069620",31.15,12.30,0,332.43,375.41,55.7,51.9,0.460,681233.1,681233.1,3736,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586016,1922019.00
04/30/2017 17:00,2,1.771,ACTIVE,212.61,345.66,59.970,1493586003,"201051344000417","219011344069620",20.30,11.70,0,332.13,361.29,36.5,33.3,0.292,638881.8,638881.8,3758,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586017,1922020.00
04/30/2017 17:00,2,1.533,ACTIVE,210.80,340.85,59.954,1493586003,"274151322000083","219011344069620",30.16,16.00,0,329.43,359.48,46.8,43.3,0.323,933410.8,933410.8,3706,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586018,1922021.00
04/30/2017 17:00,2,1.613,ACTIVE,211.48,345.06,59.954,1493586003,"274151322000076","219011344069620",30.99,15.80,0,331.53,363.39,50.7,47.0,0.358,994973.1,994973.1,3707,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586019,1922022.00
04/30/2017 17:00,2,1.609,ACTIVE,212.83,350.47,59.944,1493586003,"201051344000868","219011344069620",30.61,12.00,0,331.83,370.00,49.9,46.3,0.402,676707.0,676707.0,3733,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586020,1922023.00
04/30/2017 17:00,2,1.613,ACTIVE,210.80,349.56,59.959,1493586003,"274151322000095","219011344069620",30.53,16.00,0,329.43,361.29,49.8,46.2,0.336,985376.6,985376.6,3704,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586021,1922024.00
04/30/2017 17:00,2,1.629,ACTIVE,213.06,347.46,59.970,1493586003,"201051344000988","219011344069620",19.98,11.70,0,333.03,361.59,33.0,29.9,0.265,613910.5,613910.5,3751,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586021,1922025.00
04/30/2017 17:00,2,1.801,ACTIVE,212.38,351.67,59.954,1493586003,"201051344001025","219011344069620",30.65,12.30,0,332.43,374.21,55.9,52.0,0.455,680532.7,680532.7,3745,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586022,1922026.00
