ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 17:00,2,1.582,ACTIVE,213.29,351.07,59.965,1493586003,"201051344000458","219011344069620",30.87,13.70,0,333.33,370.60,49.5,45.9,0.411,688901.4,688901.4,3719,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586023,1922027.00
04/30/2017 17:00,2,1.604,ACTIVE,213.74,352.27,59.944,1493586003,"201051344000853","219011344069620",30.71,12.00,0,334.24,372.71,49.9,46.2,0.402,689401.9,689401.9,3719,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586024,1922028.00
04/30/2017 17:00,2,1.768,ACTIVE,212.61,352.27,59.922,1493586003,"201051344000685","219011344069620",30.63,12.00,0,331.23,373.91,54.8,51.0,0.473,681392.5,681392.5,3744,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586025,1922029.00
04/30/2017 17:00,2,1.762,ACTIVE,212.83,351.37,59.928,1493586003,"201051344000917","219011344069620",30.67,13.30,0,330.63,373.91,54.8,51.0,0.451,678110.0,678110.0,3733,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586026,1922030.00
04/30/2017 17:00,2,1.742,ACTIVE,212.61,351.37,59.981,1493586003,"201051344001145","219011344069620",31.11,11.00,0,331.83,373.91,54.9,51.1,0.451,685960.8,685960.8,3726,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586027,1922031.00
04/30/2017 17:00,2,1.797,ACTIVE,212.61,351.67,59.959,1493586003,"201051344000651","219011344069620",30.59,13.00,0,332.43,374.21,55.6,51.8,0.455,674394.6,674394.6,3742,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586028,1922032.00
04/30/2017 17:00,2,1.480,ACTIVE,210.57,350.77,59.975,1493586003,"274151322000088","219011344069620",30.10,16.00,0,329.13,358.88,45.1,41.6,0.305,894621.4,894621.4,3713,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586029,1922033.00
04/30/2017 17:00,2,1.037,ACTIVE,211.70,438.53,59.959,1493586003,"274151322000068","219011344069620",40.75,18.00,0,332.73,461.38,42.6,39.2,0.283,770858.1,770858.1,3846,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586030,1922034.00
04/30/2017 17:00,2,1.768,ACTIVE,212.16,350.77,59.986,1493586003,"201051344001135","219011344069620",30.71,13.00,0,331.23,373.01,55.0,51.2,0.451,670078.7,670078.7,3738,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586031,1922035.00
04/30/2017 17:00,2,1.639,ACTIVE,212.61,350.77,59.959,1493586003,"201051344000594","219011344069620",30.59,11.70,0,331.23,371.51,50.9,47.2,0.411,690876.6,690876.6,3734,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586032,1922036.00
04/30/2017 17:00,2,1.785,ACTIVE,212.83,351.07,59.986,1493586003,"201051344001203","219011344069620",30.59,13.00,0,333.33,375.11,55.3,51.5,0.455,678991.7,678991.7,3747,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586033,1922037.00
04/30/2017 17:00,2,1.506,ACTIVE,210.80,346.86,59.959,1493586003,"274151322000054","219011344069620",30.12,16.30,0,328.82,359.48,46.0,42.4,0.309,912674.3,912674.3,3704,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586034,1922038.00
04/30/2017 17:00,2,1.607,ACTIVE,213.06,349.26,59.959,1493586003,"201051344000867","219011344069620",30.75,13.00,0,332.73,370.30,50.1,46.4,0.398,675635.4,675635.4,3744,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586035,1922039.00
04/30/2017 17:00,2,1.758,ACTIVE,212.61,352.27,59.970,1493586003,"201051344001093","219011344069620",31.23,12.30,0,332.43,373.91,55.6,51.8,0.438,677834.1,677834.1,3738,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586035,1922040.00
04/30/2017 17:00,2,1.570,ACTIVE,213.06,351.67,59.970,1493586003,"201051344000900","219011344069620",30.67,12.30,0,332.13,370.90,48.8,45.2,0.402,697052.2,697052.2,3720,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586037,1922041.00
04/30/2017 17:00,2,1.594,ACTIVE,213.29,350.17,59.965,1493586003,"201051344000648","219011344069620",30.53,12.00,0,333.03,371.21,49.3,45.7,0.398,686358.9,686358.9,3721,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586037,1922042.00
04/30/2017 17:00,2,1.619,ACTIVE,213.29,350.77,59.986,1493586003,"201051344000569","219011344069620",30.42,12.70,0,333.03,370.90,49.9,46.2,0.407,699374.4,699374.4,3711,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586038,1922043.00
04/30/2017 17:00,2,1.584,ACTIVE,213.29,350.77,59.975,1493586003,"201051344000983","219011344069620",30.99,12.70,0,332.43,370.90,49.8,46.1,0.415,689843.0,689843.0,3722,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586039,1922044.00
04/30/2017 17:00,2,1.594,ACTIVE,213.51,350.47,59.965,1493586003,"201051344001158","219011344069620",30.73,11.30,0,332.13,371.21,49.6,46.0,0.411,675452.1,675452.1,3733,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586040,1922045.00
04/30/2017 17:00,2,1.588,ACTIVE,213.51,351.97,59.959,1493586003,"201051344000576","219011344069620",30.67,12.70,0,333.93,371.21,49.4,45.7,0.402,690076.2,690076.2,3718,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586041,1922046.00
04/30/2017 17:00,2,1.510,ACTIVE,211.03,340.85,59.981,1493586003,"274151322000087","219011344069620",29.94,22.00,0,328.82,358.88,45.8,42.2,0.296,884866.9,884866.9,3781,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586042,1922047.00
04/30/2017 17:15,2,1.350,ACTIVE,213.29,347.76,59.928,1493586903,"201051344000645","219011344069620",30.45,13.00,0,334.24,372.11,41.6,38.3,0.331,688952.2,688952.2,3718,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586904,1922048.00
04/30/2017 17:15,2,1.268,ACTIVE,211.25,339.04,59.965,1493586903,"274151322000085","219011344069620",29.60,15.50,0,330.33,358.88,38.1,34.8,0.252,909641.8,909641.8,3699,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586905,1922049.00
04/30/2017 17:15,2,1.344,ACTIVE,213.29,349.86,60.028,1493586903,"201051344000633","219011344069620",30.93,11.30,0,332.13,373.01,42.2,38.8,0.349,675184.1,675184.1,3745,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586906,1922050.00
04/30/2017 17:15,2,1.352,ACTIVE,213.06,348.36,59.986,1493586903,"201051344000469","219011344069620",30.93,11.00,0,332.73,373.01,42.4,39.0,0.349,678178.6,678178.6,3731,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586907,1922051.00
04/30/2017 17:15,2,1.455,ACTIVE,211.93,348.06,59.996,1493586903,"201051344000646","219011344069620",30.71,11.70,0,330.33,374.21,45.3,41.8,0.376,671716.5,671716.5,3744,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586908,1922052.00
04/30/2017 17:15,2,1.301,ACTIVE,211.03,340.55,59.970,1493586903,"274151322000052","219011344069620",30.28,15.00,0,329.13,360.08,39.9,36.6,0.278,942932.8,942932.8,3708,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586909,1922053.00
04/30/2017 17:15,2,1.508,ACTIVE,212.61,348.96,59.986,1493586903,"201051344000585","219011344069620",30.51,12.00,0,332.13,376.01,46.6,43.0,0.376,682864.3,682864.3,3744,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586910,1922054.00
04/30/2017 17:15,2,1.461,ACTIVE,212.16,346.86,59.986,1493586903,"201051344001230","219011344069620",30.57,11.30,0,329.73,374.81,45.3,41.8,0.367,676222.4,676222.4,3735,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586911,1922055.00
04/30/2017 17:15,2,1.475,ACTIVE,212.83,349.26,59.938,1493586903,"201051344000582","219011344069620",30.28,12.00,0,332.13,374.81,45.2,41.7,0.358,666106.9,666106.9,3735,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586912,1922056.00
04/30/2017 17:15,2,1.490,ACTIVE,212.16,347.76,59.986,1493586903,"201051344000955","219011344069620",30.59,12.00,0,331.53,373.61,46.2,42.7,0.384,684583.0,684583.0,3745,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586913,1922057.00
04/30/2017 17:15,2,0.881,ACTIVE,211.03,414.49,59.981,1493586903,"274151322000094","219011344069620",38.96,16.30,0,330.33,458.67,34.8,31.7,0.230,770510.5,770510.5,3831,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586914,1922058.00
04/30/2017 17:15,2,1.383,ACTIVE,212.83,348.66,59.981,1493586903,"201051344000579","219011344069620",30.75,11.00,0,333.63,372.71,43.1,39.7,0.340,695788.6,695788.6,3729,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586915,1922059.00
04/30/2017 17:15,2,1.496,ACTIVE,212.16,347.76,59.996,1493586903,"201051344000890","219011344069620",30.77,12.00,0,331.83,374.81,46.6,43.1,0.362,678460.1,678460.1,3746,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586916,1922060.00
04/30/2017 17:15,2,1.473,ACTIVE,212.61,348.66,59.981,1493586903,"201051344000438","219011344069620",31.05,11.70,0,332.43,376.01,46.3,42.8,0.371,681244.7,681244.7,3737,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586916,1922061.00
04/30/2017 17:15,2,1.510,ACTIVE,212.38,344.76,59.991,1493586903,"201051344000417","219011344069620",19.88,11.30,0,333.03,362.19,30.4,27.4,0.239,638889.3,638889.3,3759,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586917,1922062.00
04/30/2017 17:15,2,1.289,ACTIVE,211.25,346.56,59.996,1493586903,"274151322000083","219011344069620",29.88,15.30,0,329.43,359.78,39.0,35.7,0.274,933420.5,933420.5,3707,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586918,1922063.00
04/30/2017 17:15,2,1.363,ACTIVE,211.70,341.15,59.959,1493586903,"274151322000076","219011344069620",30.59,15.30,0,331.83,362.79,42.3,38.9,0.296,994983.6,994983.6,3708,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586919,1922064.00
04/30/2017 17:15,2,1.359,ACTIVE,212.61,347.16,59.986,1493586903,"201051344000868","219011344069620",30.49,11.70,0,333.03,371.51,42.0,38.6,0.331,676717.4,676717.4,3734,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586920,1922065.00
04/30/2017 17:15,2,1.344,ACTIVE,211.03,349.56,59.991,1493586903,"274151322000095","219011344069620",30.47,15.30,0,329.13,361.29,41.5,38.1,0.278,985386.9,985386.9,3705,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586921,1922066.00
04/30/2017 17:15,2,1.375,ACTIVE,212.83,345.66,59.996,1493586903,"201051344000988","219011344069620",19.82,11.00,0,333.93,363.09,27.6,24.7,0.217,613917.1,613917.1,3752,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586922,1922067.00
04/30/2017 17:15,2,1.494,ACTIVE,212.16,347.76,59.986,1493586903,"201051344001025","219011344069620",30.55,12.00,0,332.43,375.71,46.3,42.7,0.371,680544.4,680544.4,3746,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586923,1922068.00
04/30/2017 17:15,2,1.344,ACTIVE,212.83,347.76,60.023,1493586903,"201051344000458","219011344069620",30.65,13.00,0,333.63,373.01,41.7,38.3,0.340,688911.6,688911.6,3720,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586924,1922069.00
04/30/2017 17:15,2,1.365,ACTIVE,213.29,349.86,59.996,1493586903,"201051344000853","219011344069620",30.32,11.70,0,335.44,373.61,41.9,38.5,0.336,689412.2,689412.2,3720,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586924,1922070.00
04/30/2017 17:15,2,1.445,ACTIVE,212.61,348.66,59.991,1493586903,"201051344000685","219011344069620",30.87,11.70,0,332.13,374.81,45.2,41.7,0.384,681403.9,681403.9,3745,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586925,1922071.00
04/30/2017 17:15,2,1.443,ACTIVE,212.61,349.26,60.007,1493586903,"201051344000917","219011344069620",30.87,12.70,0,330.63,375.11,45.1,41.7,0.362,678121.3,678121.3,3734,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586926,1922072.00
04/30/2017 17:15,2,1.430,ACTIVE,212.61,348.96,60.002,1493586903,"201051344001145","219011344069620",31.23,11.00,0,332.43,374.81,45.2,41.7,0.362,685972.2,685972.2,3727,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586927,1922073.00
04/30/2017 17:15,2,1.494,ACTIVE,212.38,348.96,59.996,1493586903,"201051344000651","219011344069620",30.26,12.30,0,332.43,374.81,45.8,42.3,0.367,674406.2,674406.2,3743,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586928,1922074.00
04/30/2017 17:15,2,1.240,ACTIVE,211.03,348.06,59.991,1493586903,"274151322000088","219011344069620",29.80,15.00,0,329.43,358.88,37.5,34.2,0.256,894630.6,894630.6,3714,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586929,1922075.00
04/30/2017 17:15,2,0.879,ACTIVE,211.70,426.81,59.996,1493586903,"274151322000068","219011344069620",40.18,17.30,0,333.03,462.28,35.6,32.4,0.230,770866.7,770866.7,3847,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586930,1922076.00
04/30/2017 17:15,2,1.469,ACTIVE,212.16,346.86,60.002,1493586903,"201051344001135","219011344069620",30.55,12.30,0,331.23,374.21,45.5,42.0,0.371,670090.2,670090.2,3739,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586931,1922077.00
04/30/2017 17:15,2,1.365,ACTIVE,212.38,347.76,59.959,1493586903,"201051344000594","219011344069620",30.83,11.30,0,330.93,371.81,42.6,39.2,0.336,690887.1,690887.1,3735,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586932,1922078.00
04/30/2017 17:15,2,1.461,ACTIVE,212.61,348.06,60.012,1493586903,"201051344001203","219011344069620",30.75,12.30,0,332.73,375.71,45.5,42.0,0.371,679003.2,679003.2,3748,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586933,1922079.00
04/30/2017 17:15,2,1.266,ACTIVE,210.80,347.46,60.002,1493586903,"274151322000054","219011344069620",29.80,15.50,0,329.13,359.48,38.2,35.0,0.243,912683.7,912683.7,3705,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586934,1922080.00
04/30/2017 17:15,2,1.363,ACTIVE,212.83,347.16,59.944,1493586903,"201051344000867","219011344069620",30.28,12.70,0,333.33,372.11,41.9,38.5,0.327,675645.7,675645.7,3745,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586935,1922081.00
04/30/2017 17:15,2,1.471,ACTIVE,212.61,348.96,60.007,1493586903,"201051344001093","219011344069620",30.81,12.30,0,331.53,375.41,45.9,42.4,0.358,677845.7,677845.7,3739,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586935,1922082.00
04/30/2017 17:15,2,1.305,ACTIVE,212.83,348.36,60.002,1493586903,"201051344000900","219011344069620",30.77,12.00,0,332.43,372.71,40.7,37.3,0.331,697062.2,697062.2,3721,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586936,1922083.00
04/30/2017 17:15,2,1.346,ACTIVE,212.83,346.86,60.012,1493586903,"201051344000648","219011344069620",30.42,11.70,0,333.03,372.11,41.5,38.1,0.327,686369.0,686369.0,3722,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586937,1922084.00
04/30/2017 17:15,2,1.355,ACTIVE,213.06,348.06,60.002,1493586903,"201051344000569","219011344069620",30.51,12.30,0,333.63,371.81,41.9,38.5,0.331,699384.7,699384.7,3712,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586938,1922085.00
04/30/2017 17:15,2,1.344,ACTIVE,212.61,348.06,60.002,1493586903,"201051344000983","219011344069620",30.67,12.30,0,333.03,371.51,41.8,38.4,0.340,689853.3,689853.3,3723,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586939,1922086.00
04/30/2017 17:15,2,1.338,ACTIVE,213.06,348.06,60.007,1493586903,"201051344001158","219011344069620",30.57,11.00,0,333.03,373.31,41.5,38.1,0.340,675462.3,675462.3,3734,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586940,1922087.00
04/30/2017 17:15,2,1.340,ACTIVE,213.51,349.86,60.002,1493586903,"201051344000576","219011344069620",30.42,12.00,0,333.93,372.41,41.3,37.9,0.331,690086.3,690086.3,3719,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586941,1922088.00
04/30/2017 17:15,2,1.268,ACTIVE,211.25,343.25,60.007,1493586903,"274151322000087","219011344069620",29.56,20.30,0,330.03,359.18,38.0,34.7,0.239,884876.2,884876.2,3782,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493586942,1922089.00
04/30/2017 17:30,2,1.227,ACTIVE,213.51,347.46,59.986,1493587804,"201051344000645","219011344069620",30.40,12.70,0,333.63,366.70,37.8,34.5,0.287,688960.9,688960.9,3719,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587805,1922090.00
04/30/2017 17:30,2,1.152,ACTIVE,211.25,346.56,59.975,1493587804,"274151322000085","219011344069620",29.58,15.00,0,329.73,354.97,34.5,31.4,0.221,909649.7,909649.7,3700,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587806,1922091.00
04/30/2017 17:30,2,1.240,ACTIVE,213.51,348.36,60.007,1493587804,"201051344000633","219011344069620",30.53,11.30,0,331.83,367.30,38.4,35.1,0.314,675192.9,675192.9,3746,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587807,1922092.00
04/30/2017 17:30,2,1.236,ACTIVE,213.29,346.86,59.991,1493587804,"201051344000469","219011344069620",30.81,10.70,0,331.53,366.10,38.6,35.4,0.318,678187.5,678187.5,3732,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587807,1922093.00
04/30/2017 17:30,2,1.338,ACTIVE,211.93,346.56,59.965,1493587804,"201051344000646","219011344069620",30.63,11.30,0,329.43,368.50,41.5,38.1,0.336,671726.0,671726.0,3745,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587808,1922094.00
04/30/2017 17:30,2,1.188,ACTIVE,211.25,339.65,59.975,1493587804,"274151322000052","219011344069620",30.20,14.30,0,329.13,356.18,36.3,33.1,0.239,942941.1,942941.1,3709,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587809,1922095.00
04/30/2017 17:30,2,1.377,ACTIVE,212.38,346.56,60.007,1493587804,"201051344000585","219011344069620",30.77,11.70,0,332.43,368.20,42.9,39.5,0.340,682874.1,682874.1,3745,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587810,1922096.00
04/30/2017 17:30,2,1.346,ACTIVE,211.93,345.66,60.012,1493587804,"201051344001230","219011344069620",30.57,11.30,0,330.33,366.70,41.7,38.3,0.336,676231.9,676231.9,3736,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587811,1922097.00
04/30/2017 17:30,2,1.348,ACTIVE,212.61,347.46,59.954,1493587804,"201051344000582","219011344069620",30.49,11.70,0,332.13,368.20,41.6,38.3,0.336,666116.4,666116.4,3736,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587812,1922098.00
04/30/2017 17:30,2,1.363,ACTIVE,211.93,346.26,59.986,1493587804,"201051344000955","219011344069620",30.77,12.00,0,330.03,367.30,42.5,39.1,0.340,684592.7,684592.7,3746,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587813,1922099.00
04/30/2017 17:30,2,0.795,ACTIVE,211.25,423.20,59.970,1493587804,"274151322000094","219011344069620",39.80,16.00,0,329.13,458.07,31.9,28.9,0.212,770517.7,770517.7,3832,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587814,1922100.00
04/30/2017 17:30,2,1.262,ACTIVE,213.29,347.46,59.975,1493587804,"201051344000579","219011344069620",30.93,11.00,0,333.33,367.60,39.5,36.2,0.309,695797.7,695797.7,3730,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587815,1922101.00
04/30/2017 17:30,2,1.391,ACTIVE,211.93,345.66,59.991,1493587804,"201051344000890","219011344069620",30.65,11.30,0,331.53,367.90,43.2,39.8,0.331,678470.0,678470.0,3747,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587816,1922102.00
04/30/2017 17:30,2,1.369,ACTIVE,212.38,347.46,59.981,1493587804,"201051344000438","219011344069620",30.77,11.30,0,332.13,369.40,42.7,39.3,0.345,681254.5,681254.5,3738,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587817,1922103.00
04/30/2017 17:30,2,1.398,ACTIVE,212.16,343.25,59.975,1493587804,"201051344000417","219011344069620",19.82,11.00,0,331.83,357.68,28.1,25.2,0.217,638895.5,638895.5,3760,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587818,1922104.00
04/30/2017 17:30,2,1.166,ACTIVE,211.48,339.04,59.975,1493587804,"274151322000083","219011344069620",30.14,14.70,0,328.82,355.58,35.7,32.5,0.234,933428.6,933428.6,3708,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587819,1922105.00
04/30/2017 17:30,2,1.248,ACTIVE,211.93,343.25,59.965,1493587804,"274151322000076","219011344069620",30.51,14.70,0,330.93,357.98,38.6,35.3,0.265,994992.4,994992.4,3709,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587819,1922106.00
04/30/2017 17:30,2,1.252,ACTIVE,212.83,346.86,59.991,1493587804,"201051344000868","219011344069620",30.32,11.30,0,332.43,366.10,38.5,35.2,0.301,676726.2,676726.2,3735,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587820,1922107.00
04/30/2017 17:30,2,1.229,ACTIVE,211.25,345.36,59.938,1493587804,"274151322000095","219011344069620",30.43,14.70,0,329.43,356.48,37.9,34.6,0.256,985395.5,985395.5,3706,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587821,1922108.00
04/30/2017 17:30,2,1.252,ACTIVE,213.06,345.66,59.981,1493587804,"201051344000988","219011344069620",19.94,11.30,0,332.13,359.18,25.3,22.5,0.203,613922.7,613922.7,3753,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587822,1922109.00
04/30/2017 17:30,2,1.381,ACTIVE,212.16,345.96,59.944,1493587804,"201051344001025","219011344069620",30.67,11.70,0,331.53,368.20,42.9,39.5,0.340,680554.1,680554.1,3747,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587823,1922110.00
04/30/2017 17:30,2,1.223,ACTIVE,213.06,346.56,59.981,1493587804,"201051344000458","219011344069620",30.81,13.00,0,332.43,366.70,38.2,34.9,0.309,688920.4,688920.4,3721,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587824,1922111.00
04/30/2017 17:30,2,1.238,ACTIVE,213.74,348.96,59.981,1493587804,"201051344000853","219011344069620",30.67,11.30,0,333.63,367.60,38.5,35.3,0.309,689421.0,689421.0,3721,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587825,1922112.00
04/30/2017 17:30,2,1.348,ACTIVE,212.61,347.76,59.975,1493587804,"201051344000685","219011344069620",30.69,11.00,0,330.63,369.10,41.9,38.5,0.349,681413.4,681413.4,3746,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587826,1922113.00
04/30/2017 17:30,2,1.346,ACTIVE,212.61,347.46,59.986,1493587804,"201051344000917","219011344069620",30.83,12.30,0,331.53,368.80,42.0,38.7,0.331,678130.9,678130.9,3735,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587827,1922114.00
04/30/2017 17:30,2,1.342,ACTIVE,212.61,346.86,60.039,1493587804,"201051344001145","219011344069620",30.91,10.70,0,332.43,368.50,42.1,38.7,0.336,685981.8,685981.8,3728,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587828,1922115.00
04/30/2017 17:30,2,1.373,ACTIVE,212.61,346.86,59.944,1493587804,"201051344000651","219011344069620",30.63,11.70,0,332.43,368.20,42.6,39.2,0.340,674415.8,674415.8,3744,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587829,1922116.00
04/30/2017 17:30,2,1.143,ACTIVE,210.80,344.15,59.981,1493587804,"274151322000088","219011344069620",29.60,14.70,0,329.43,354.67,34.3,31.2,0.225,894638.4,894638.4,3715,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587830,1922117.00
04/30/2017 17:30,2,0.799,ACTIVE,211.93,428.01,59.975,1493587804,"274151322000068","219011344069620",40.24,17.30,0,329.73,455.67,32.5,29.5,0.212,770874.1,770874.1,3848,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587831,1922118.00
04/30/2017 17:30,2,1.369,ACTIVE,212.16,346.56,60.023,1493587804,"201051344001135","219011344069620",30.49,12.00,0,331.53,367.00,42.3,38.9,0.336,670099.8,670099.8,3740,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587832,1922119.00
04/30/2017 17:30,2,1.266,ACTIVE,212.61,346.56,59.938,1493587804,"201051344000594","219011344069620",30.67,11.30,0,330.93,366.40,39.3,36.0,0.309,690896.1,690896.1,3736,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587832,1922120.00
04/30/2017 17:30,2,1.365,ACTIVE,212.61,346.56,59.975,1493587804,"201051344001203","219011344069620",30.63,12.00,0,331.53,369.70,42.4,39.0,0.340,679012.8,679012.8,3749,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587833,1922121.00
04/30/2017 17:30,2,1.168,ACTIVE,211.03,340.25,59.986,1493587804,"274151322000054","219011344069620",29.68,15.00,0,329.43,355.58,35.1,32.0,0.243,912691.7,912691.7,3706,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587834,1922122.00
04/30/2017 17:30,2,1.256,ACTIVE,213.06,346.56,59.986,1493587804,"201051344000867","219011344069620",30.34,12.30,0,333.03,365.49,38.6,35.3,0.301,675654.5,675654.5,3746,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587835,1922123.00
04/30/2017 17:30,2,1.381,ACTIVE,212.38,347.46,59.986,1493587804,"201051344001093","219011344069620",30.77,12.00,0,330.63,367.30,43.1,39.7,0.327,677855.4,677855.4,3740,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587836,1922124.00
04/30/2017 17:30,2,1.217,ACTIVE,213.06,347.76,59.975,1493587804,"201051344000900","219011344069620",30.38,11.70,0,332.73,366.10,37.5,34.2,0.301,697070.7,697070.7,3722,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587837,1922125.00
04/30/2017 17:30,2,1.238,ACTIVE,213.29,347.16,59.991,1493587804,"201051344000648","219011344069620",30.49,11.30,0,333.33,366.40,38.3,35.0,0.301,686377.7,686377.7,3723,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587838,1922126.00
04/30/2017 17:30,2,1.252,ACTIVE,213.06,347.16,59.986,1493587804,"201051344000569","219011344069620",30.51,12.00,0,333.33,366.40,38.8,35.5,0.301,699393.5,699393.5,3713,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587839,1922127.00
04/30/2017 17:30,2,1.250,ACTIVE,213.29,346.86,60.012,1493587804,"201051344000983","219011344069620",30.43,12.00,0,332.73,366.40,38.6,35.3,0.314,689862.0,689862.0,3724,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587840,1922128.00
04/30/2017 17:30,2,1.248,ACTIVE,213.29,347.76,60.028,1493587804,"201051344001158","219011344069620",30.32,10.70,0,333.63,366.70,38.3,35.1,0.314,675471.0,675471.0,3735,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587841,1922129.00
04/30/2017 17:30,2,1.240,ACTIVE,213.51,348.06,59.981,1493587804,"201051344000576","219011344069620",30.42,11.70,0,333.33,367.30,38.2,34.9,0.296,690095.0,690095.0,3720,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587842,1922130.00
04/30/2017 17:30,2,1.166,ACTIVE,211.48,342.65,60.002,1493587804,"274151322000087","219011344069620",29.68,19.30,0,329.73,354.97,35.0,31.9,0.221,884884.1,884884.1,3783,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493587843,1922131.00
04/30/2017 17:45,2,1.027,ACTIVE,212.83,344.76,59.965,1493588703,"201051344000645","219011344069620",30.59,12.70,0,333.03,364.59,31.9,28.8,0.243,688969.4,688969.4,3720,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588704,1922132.00
04/30/2017 17:45,2,0.982,ACTIVE,210.80,341.45,59.959,1493588703,"274151322000085","219011344069620",29.14,14.70,0,330.33,354.37,29.0,26.1,0.181,909657.4,909657.4,3701,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588705,1922133.00
04/30/2017 17:45,2,1.053,ACTIVE,212.83,346.26,59.970,1493588703,"201051344000633","219011344069620",30.51,11.30,0,332.43,365.49,32.5,29.5,0.252,675201.5,675201.5,3747,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588706,1922134.00
04/30/2017 17:45,2,1.053,ACTIVE,212.61,344.45,59.965,1493588703,"201051344000469","219011344069620",30.75,10.70,0,332.43,364.89,32.8,29.7,0.252,678196.2,678196.2,3733,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588707,1922135.00
04/30/2017 17:45,2,1.150,ACTIVE,211.70,343.85,59.965,1493588703,"201051344000646","219011344069620",30.10,11.30,0,329.13,366.10,35.1,32.0,0.278,671735.3,671735.3,3746,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588708,1922136.00
04/30/2017 17:45,2,1.004,ACTIVE,210.80,346.26,59.965,1493588703,"274151322000052","219011344069620",29.94,14.00,0,328.82,355.28,30.5,27.5,0.203,942949.2,942949.2,3710,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588709,1922137.00
04/30/2017 17:45,2,1.160,ACTIVE,212.16,345.06,59.965,1493588703,"201051344000585","219011344069620",30.75,11.70,0,331.53,366.40,36.2,33.0,0.287,682883.8,682883.8,3746,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588710,1922138.00
04/30/2017 17:45,2,1.137,ACTIVE,211.70,343.55,59.954,1493588703,"201051344001230","219011344069620",30.59,11.00,0,328.52,365.19,35.2,32.1,0.274,676241.3,676241.3,3737,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588710,1922139.00
04/30/2017 17:45,2,1.139,ACTIVE,212.61,345.36,59.970,1493588703,"201051344000582","219011344069620",30.43,11.30,0,332.43,366.10,35.1,31.9,0.270,666125.8,666125.8,3737,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588711,1922140.00
04/30/2017 17:45,2,1.160,ACTIVE,211.70,344.15,59.970,1493588703,"201051344000955","219011344069620",30.51,11.70,0,329.73,365.80,35.9,32.7,0.283,684602.3,684602.3,3747,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588712,1922141.00
04/30/2017 17:45,2,0.654,ACTIVE,211.25,424.11,59.991,1493588703,"274151322000094","219011344069620",39.82,15.80,0,329.43,455.06,26.4,23.6,0.168,770524.7,770524.7,3833,0,0,0,L,1151911521,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588713,1922142.00
04/30/2017 17:45,2,1.066,ACTIVE,212.61,343.85,59.970,1493588703,"201051344000579","219011344069620",30.89,11.00,0,333.63,365.19,33.4,30.3,0.247,695806.6,695806.6,3731,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588714,1922143.00
04/30/2017 17:45,2,1.182,ACTIVE,211.70,343.25,59.917,1493588703,"201051344000890","219011344069620",30.40,11.30,0,330.33,366.70,36.4,33.2,0.274,678479.7,678479.7,3748,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588715,1922144.00
04/30/2017 17:45,2,1.154,ACTIVE,212.16,344.76,59.965,1493588703,"201051344000438","219011344069620",30.81,11.30,0,331.23,368.80,36.0,32.9,0.278,681264.1,681264.1,3739,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588716,1922145.00
04/30/2017 17:45,2,1.182,ACTIVE,211.93,341.15,60.002,1493588703,"201051344000417","219011344069620",19.78,11.00,0,330.93,357.08,23.7,21.0,0.181,638901.7,638901.7,3761,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588717,1922146.00
04/30/2017 17:45,2,0.979,ACTIVE,211.03,344.45,59.965,1493588703,"274151322000083","219011344069620",29.82,14.00,0,330.03,354.97,29.5,26.6,0.203,933436.5,933436.5,3709,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588718,1922147.00
04/30/2017 17:45,2,1.043,ACTIVE,211.70,339.34,59.928,1493588703,"274151322000076","219011344069620",30.18,14.30,0,330.93,357.38,31.9,28.9,0.212,995001.0,995001.0,3710,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588719,1922148.00
04/30/2017 17:45,2,1.037,ACTIVE,212.16,343.85,59.965,1493588703,"201051344000868","219011344069620",30.55,11.00,0,332.43,364.29,32.1,29.1,0.243,676734.7,676734.7,3736,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588719,1922149.00
04/30/2017 17:45,2,1.021,ACTIVE,211.03,338.74,59.965,1493588703,"274151322000095","219011344069620",30.16,14.00,0,329.43,355.58,31.2,28.2,0.203,985404.0,985404.0,3707,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588720,1922150.00
04/30/2017 17:45,2,1.039,ACTIVE,212.61,342.95,59.970,1493588703,"201051344000988","219011344069620",19.88,11.00,0,333.03,358.28,20.9,18.3,0.159,613928.2,613928.2,3754,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588721,1922151.00
04/30/2017 17:45,2,1.162,ACTIVE,211.93,343.25,59.970,1493588703,"201051344001025","219011344069620",30.32,11.30,0,331.23,367.00,35.7,32.5,0.283,680563.8,680563.8,3748,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588722,1922152.00
04/30/2017 17:45,2,1.029,ACTIVE,212.38,343.85,59.965,1493588703,"201051344000458","219011344069620",30.45,12.70,0,333.93,364.59,31.8,28.7,0.247,688928.9,688928.9,3722,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588723,1922153.00
04/30/2017 17:45,2,1.033,ACTIVE,213.06,345.66,59.975,1493588703,"201051344000853","219011344069620",30.51,11.30,0,334.84,365.49,32.0,28.9,0.252,689429.6,689429.6,3722,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588724,1922154.00
04/30/2017 17:45,2,1.109,ACTIVE,212.16,344.76,59.975,1493588703,"201051344000685","219011344069620",30.85,11.30,0,330.93,367.30,34.7,31.6,0.287,681422.8,681422.8,3747,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588725,1922155.00
04/30/2017 17:45,2,1.127,ACTIVE,212.16,345.36,59.965,1493588703,"201051344000917","219011344069620",30.43,12.30,0,330.63,366.40,34.8,31.6,0.274,678140.2,678140.2,3736,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588726,1922156.00
04/30/2017 17:45,2,1.119,ACTIVE,212.16,344.76,59.970,1493588703,"201051344001145","219011344069620",30.61,10.30,0,332.43,367.90,34.8,31.6,0.270,685991.2,685991.2,3729,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588727,1922157.00
04/30/2017 17:45,2,1.143,ACTIVE,212.38,345.06,59.965,1493588703,"201051344000651","219011344069620",30.47,11.70,0,331.53,365.80,35.3,32.1,0.270,674425.4,674425.4,3745,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588728,1922158.00
04/30/2017 17:45,2,0.943,ACTIVE,210.35,344.15,59.959,1493588703,"274151322000088","219011344069620",29.24,14.30,0,329.43,354.07,27.9,25.1,0.181,894645.9,894645.9,3716,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588729,1922159.00
04/30/2017 17:45,2,0.648,ACTIVE,211.48,430.72,59.949,1493588703,"274151322000068","219011344069620",40.67,17.00,0,329.73,459.87,26.8,23.9,0.172,770881.2,770881.2,3849,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588730,1922160.00
04/30/2017 17:45,2,1.135,ACTIVE,211.93,343.55,59.944,1493588703,"201051344001135","219011344069620",30.45,11.70,0,330.63,365.19,35.1,31.9,0.278,670109.2,670109.2,3741,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588731,1922161.00
04/30/2017 17:45,2,1.059,ACTIVE,211.93,343.85,60.028,1493588703,"201051344000594","219011344069620",30.34,11.00,0,330.33,364.29,32.5,29.5,0.247,690904.8,690904.8,3737,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588732,1922162.00
04/30/2017 17:45,2,1.127,ACTIVE,212.38,344.15,60.018,1493588703,"201051344001203","219011344069620",30.59,12.00,0,331.83,367.00,35.0,31.8,0.278,679022.2,679022.2,3750,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588733,1922163.00
04/30/2017 17:45,2,1.033,ACTIVE,212.61,343.55,59.965,1493588703,"201051344000867","219011344069620",30.36,12.00,0,332.43,364.29,31.8,28.8,0.239,675663.0,675663.0,3747,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588735,1922164.00
04/30/2017 17:45,2,1.150,ACTIVE,212.16,344.76,59.965,1493588703,"201051344001093","219011344069620",30.51,12.00,0,331.53,365.80,35.6,32.4,0.265,677865.0,677865.0,3741,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588736,1922165.00
04/30/2017 17:45,2,0.977,ACTIVE,212.38,344.45,59.996,1493588703,"201051344000900","219011344069620",30.65,11.70,0,333.33,364.29,30.4,27.4,0.243,697079.0,697079.0,3723,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588737,1922166.00
04/30/2017 17:45,2,1.016,ACTIVE,212.61,344.15,59.959,1493588703,"201051344000648","219011344069620",30.49,11.00,0,333.63,364.29,31.4,28.4,0.243,686386.2,686386.2,3724,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588738,1922167.00
04/30/2017 17:45,2,1.037,ACTIVE,212.61,344.15,59.970,1493588703,"201051344000569","219011344069620",30.28,11.70,0,332.73,364.59,31.8,28.8,0.247,699402.1,699402.1,3714,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588739,1922168.00
04/30/2017 17:45,2,1.035,ACTIVE,212.61,343.55,59.922,1493588703,"201051344000983","219011344069620",30.08,11.70,0,332.43,364.29,31.6,28.6,0.247,689870.6,689870.6,3725,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588740,1922169.00
