ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 17:45,2,1.020,ACTIVE,212.38,344.15,59.959,1493588703,"201051344001158","219011344069620",30.22,10.70,0,332.73,365.19,31.3,28.3,0.247,675479.5,675479.5,3736,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588741,1922170.00
04/30/2017 17:45,2,1.014,ACTIVE,212.83,344.45,59.970,1493588703,"201051344000576","219011344069620",30.43,11.70,0,333.63,365.19,31.2,28.2,0.239,690103.5,690103.5,3721,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588742,1922171.00
04/30/2017 17:45,2,0.945,ACTIVE,211.48,339.65,59.954,1493588703,"274151322000087","219011344069620",29.60,18.70,0,330.03,354.67,28.3,25.4,0.172,884891.8,884891.8,3784,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588742,1922172.00
04/30/2017 17:45,2,0.941,ACTIVE,210.80,342.05,59.965,1493588703,"274151322000054","219011344069620",29.72,14.70,0,329.73,354.67,28.4,25.4,0.190,912699.5,912699.5,3707,0,0,0,L,1151911521,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493588743,1922173.00
04/30/2017 18:00,2,0.801,ACTIVE,212.61,342.35,60.007,1493589604,"201051344000645","219011344069620",30.10,12.30,0,331.83,359.48,24.4,21.7,0.177,688975.1,688975.1,3721,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589605,1922174.00
04/30/2017 18:00,2,0.734,ACTIVE,211.03,341.15,60.002,1493589604,"274151322000085","219011344069620",29.32,14.00,0,328.22,350.17,21.8,19.1,0.141,909662.4,909662.4,3702,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589606,1922175.00
04/30/2017 18:00,2,0.809,ACTIVE,212.83,343.85,59.991,1493589604,"201051344000633","219011344069620",30.63,11.00,0,331.83,360.38,25.1,22.3,0.186,675207.4,675207.4,3748,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589607,1922176.00
04/30/2017 18:00,2,0.826,ACTIVE,212.38,342.35,59.996,1493589604,"201051344000469","219011344069620",30.18,10.30,0,330.33,359.18,25.3,22.5,0.190,678202.1,678202.1,3734,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589608,1922177.00
04/30/2017 18:00,2,0.883,ACTIVE,211.70,342.05,59.991,1493589604,"201051344000646","219011344069620",30.61,11.00,0,330.63,360.08,27.4,24.6,0.212,671741.7,671741.7,3747,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589609,1922178.00
04/30/2017 18:00,2,0.764,ACTIVE,210.35,342.05,60.002,1493589604,"274151322000052","219011344069620",29.90,13.30,0,327.32,350.77,23.1,20.4,0.146,942954.6,942954.6,3711,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589609,1922179.00
04/30/2017 18:00,2,0.920,ACTIVE,212.16,343.25,60.012,1493589604,"201051344000585","219011344069620",30.47,11.70,0,330.93,360.99,28.4,25.5,0.208,682890.5,682890.5,3747,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589610,1922180.00
04/30/2017 18:00,2,0.885,ACTIVE,211.70,341.15,59.986,1493589604,"201051344001230","219011344069620",30.42,11.00,0,329.13,359.48,27.3,24.4,0.208,676247.7,676247.7,3738,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589611,1922181.00
04/30/2017 18:00,2,0.885,ACTIVE,212.61,342.65,60.002,1493589604,"201051344000582","219011344069620",30.47,11.00,0,330.93,361.29,27.3,24.5,0.199,666132.2,666132.2,3738,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589612,1922182.00
04/30/2017 18:00,2,0.900,ACTIVE,211.48,342.05,60.007,1493589604,"201051344000955","219011344069620",30.85,11.30,0,329.43,359.78,28.1,25.2,0.212,684608.9,684608.9,3748,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589613,1922183.00
04/30/2017 18:00,2,0.498,ACTIVE,210.80,416.29,60.007,1493589604,"274151322000094","219011344069620",39.16,15.50,0,331.83,437.03,19.7,17.1,0.128,770529.2,770529.2,3834,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589614,1922184.00
04/30/2017 18:00,2,0.842,ACTIVE,212.38,342.65,60.002,1493589604,"201051344000579","219011344069620",30.47,11.00,0,331.83,360.08,26.0,23.2,0.186,695812.6,695812.6,3732,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589615,1922185.00
04/30/2017 18:00,2,0.930,ACTIVE,211.70,341.75,60.012,1493589604,"201051344000890","219011344069620",30.38,11.30,0,330.03,360.69,28.6,25.7,0.203,678486.4,678486.4,3749,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589616,1922186.00
04/30/2017 18:00,2,0.896,ACTIVE,211.93,342.35,60.002,1493589604,"201051344000438","219011344069620",31.03,11.00,0,330.93,361.29,28.2,25.3,0.208,681270.7,681270.7,3740,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589617,1922187.00
04/30/2017 18:00,2,0.943,ACTIVE,211.93,340.55,60.007,1493589604,"201051344000417","219011344069620",19.42,10.70,0,330.33,352.57,18.6,16.0,0.133,638905.9,638905.9,3762,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589618,1922188.00
04/30/2017 18:00,2,0.744,ACTIVE,210.80,337.24,60.007,1493589604,"274151322000083","219011344069620",29.62,13.70,0,328.22,350.77,22.4,19.7,0.146,933441.7,933441.7,3710,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589619,1922189.00
04/30/2017 18:00,2,0.785,ACTIVE,211.25,339.65,59.991,1493589604,"274151322000076","219011344069620",30.43,13.70,0,329.43,352.27,24.2,21.4,0.159,995006.7,995006.7,3711,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589620,1922190.00
04/30/2017 18:00,2,0.814,ACTIVE,212.16,341.45,60.002,1493589604,"201051344000868","219011344069620",30.16,11.00,0,330.93,358.88,24.9,22.1,0.181,676740.5,676740.5,3737,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589620,1922191.00
04/30/2017 18:00,2,0.779,ACTIVE,211.03,341.75,60.007,1493589604,"274151322000095","219011344069620",29.84,13.30,0,327.02,351.07,23.6,20.9,0.150,985409.5,985409.5,3708,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589621,1922192.00
04/30/2017 18:00,2,0.795,ACTIVE,212.16,340.85,60.012,1493589604,"201051344000988","219011344069620",19.90,11.00,0,331.53,353.77,16.1,13.6,0.115,613931.8,613931.8,3755,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589622,1922193.00
04/30/2017 18:00,2,0.910,ACTIVE,211.70,341.15,60.007,1493589604,"201051344001025","219011344069620",30.43,11.00,0,331.23,359.78,28.1,25.2,0.208,680570.3,680570.3,3749,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589623,1922194.00
04/30/2017 18:00,2,0.809,ACTIVE,212.16,341.15,60.012,1493589604,"201051344000458","219011344069620",30.30,12.70,0,331.23,359.18,24.8,22.0,0.190,688934.6,688934.6,3723,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589624,1922195.00
04/30/2017 18:00,2,0.799,ACTIVE,212.83,343.25,60.012,1493589604,"201051344000853","219011344069620",30.47,11.30,0,333.03,360.08,24.7,21.9,0.186,689435.3,689435.3,3723,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589625,1922196.00
04/30/2017 18:00,2,0.877,ACTIVE,212.16,342.35,60.039,1493589604,"201051344000685","219011344069620",30.49,11.00,0,330.03,360.99,27.1,24.2,0.221,681429.1,681429.1,3748,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589626,1922197.00
04/30/2017 18:00,2,0.861,ACTIVE,212.16,342.35,60.007,1493589604,"201051344000917","219011344069620",31.07,12.00,0,330.93,360.69,27.1,24.2,0.203,678146.6,678146.6,3737,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589627,1922198.00
04/30/2017 18:00,2,0.887,ACTIVE,212.16,342.05,60.012,1493589604,"201051344001145","219011344069620",30.30,10.30,0,332.13,360.69,27.2,24.3,0.208,685997.5,685997.5,3730,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589628,1922199.00
04/30/2017 18:00,2,0.902,ACTIVE,211.93,342.65,60.012,1493589604,"201051344000651","219011344069620",30.34,11.30,0,330.93,360.38,27.8,24.9,0.208,674431.8,674431.8,3746,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589629,1922200.00
04/30/2017 18:00,2,0.717,ACTIVE,210.35,338.14,59.996,1493589604,"274151322000088","219011344069620",29.06,13.70,0,326.12,349.56,21.1,18.5,0.137,894650.8,894650.8,3717,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589629,1922201.00
04/30/2017 18:00,2,0.521,ACTIVE,211.25,416.29,60.007,1493589604,"274151322000068","219011344069620",38.90,16.30,0,333.33,442.74,20.5,17.9,0.128,770885.9,770885.9,3850,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589630,1922202.00
04/30/2017 18:00,2,0.889,ACTIVE,211.70,341.45,60.007,1493589604,"201051344001135","219011344069620",30.63,11.30,0,330.93,359.48,27.6,24.7,0.203,670115.6,670115.6,3742,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589631,1922203.00
04/30/2017 18:00,2,0.828,ACTIVE,211.93,341.75,59.996,1493589604,"201051344000594","219011344069620",30.32,11.00,0,330.33,358.28,25.4,22.6,0.181,690910.7,690910.7,3738,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589632,1922204.00
04/30/2017 18:00,2,0.885,ACTIVE,212.16,342.65,59.970,1493589604,"201051344001203","219011344069620",30.59,11.70,0,331.23,361.29,27.4,24.6,0.208,679028.6,679028.6,3751,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589633,1922205.00
04/30/2017 18:00,2,0.738,ACTIVE,210.57,336.64,60.002,1493589604,"274151322000054","219011344069620",29.16,14.30,0,326.72,350.17,21.9,19.2,0.150,912704.4,912704.4,3708,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589634,1922206.00
04/30/2017 18:00,2,0.805,ACTIVE,212.38,341.15,60.034,1493589604,"201051344000867","219011344069620",30.42,12.00,0,331.23,358.58,24.9,22.1,0.181,675668.8,675668.8,3748,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589635,1922207.00
04/30/2017 18:00,2,0.910,ACTIVE,211.70,342.35,60.002,1493589604,"201051344001093","219011344069620",30.67,11.70,0,331.23,359.78,28.3,25.4,0.199,677871.6,677871.6,3742,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589636,1922208.00
04/30/2017 18:00,2,0.771,ACTIVE,211.93,342.05,60.007,1493589604,"201051344000900","219011344069620",30.08,11.30,0,331.83,357.98,23.5,20.8,0.177,697084.4,697084.4,3724,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589637,1922209.00
04/30/2017 18:00,2,0.805,ACTIVE,212.38,341.45,60.007,1493589604,"201051344000648","219011344069620",30.26,10.70,0,331.83,358.58,24.7,21.9,0.181,686391.9,686391.9,3725,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589638,1922210.00
04/30/2017 18:00,2,0.820,ACTIVE,212.16,342.05,60.007,1493589604,"201051344000569","219011344069620",30.10,11.30,0,331.83,359.48,25.1,22.3,0.186,699407.8,699407.8,3715,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589639,1922211.00
04/30/2017 18:00,2,0.799,ACTIVE,212.16,341.45,60.018,1493589604,"201051344000983","219011344069620",30.61,11.30,0,331.23,358.28,24.8,22.0,0.186,689876.3,689876.3,3726,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589639,1922212.00
04/30/2017 18:00,2,0.801,ACTIVE,212.38,341.45,60.007,1493589604,"201051344001158","219011344069620",29.90,10.30,0,331.53,358.58,24.3,21.6,0.186,675485.1,675485.1,3737,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589640,1922213.00
04/30/2017 18:00,2,0.799,ACTIVE,212.61,342.65,60.018,1493589604,"201051344000576","219011344069620",30.26,11.30,0,332.13,359.18,24.5,21.7,0.177,690109.1,690109.1,3722,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589641,1922214.00
04/30/2017 18:00,2,0.734,ACTIVE,210.80,337.24,60.007,1493589604,"274151322000087","219011344069620",29.32,17.80,0,327.32,349.86,21.8,19.1,0.128,884896.8,884896.8,3785,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493589642,1922215.00
04/30/2017 18:15,2,0.635,ACTIVE,212.61,340.25,59.986,1493590503,"201051344000645","219011344069620",29.44,12.00,0,332.73,354.37,18.9,16.4,0.133,688979.8,688979.8,3722,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590505,1922216.00
04/30/2017 18:15,2,0.564,ACTIVE,210.80,336.64,59.981,1493590503,"274151322000085","219011344069620",28.61,13.70,0,328.52,345.96,16.4,13.9,0.102,909666.5,909666.5,3703,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590505,1922217.00
04/30/2017 18:15,2,0.648,ACTIVE,212.38,341.45,59.986,1493590503,"201051344000633","219011344069620",29.54,11.00,0,331.53,356.18,19.4,16.8,0.137,675212.2,675212.2,3749,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590506,1922218.00
04/30/2017 18:15,2,0.662,ACTIVE,212.16,339.34,59.975,1493590503,"201051344000469","219011344069620",29.08,10.30,0,331.23,354.07,19.6,17.0,0.141,678207.0,678207.0,3735,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590507,1922219.00
04/30/2017 18:15,2,0.676,ACTIVE,211.48,340.25,59.975,1493590503,"201051344000646","219011344069620",30.61,11.00,0,330.33,354.97,21.0,18.3,0.155,671747.0,671747.0,3748,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590508,1922220.00
04/30/2017 18:15,2,0.588,ACTIVE,210.57,337.54,59.986,1493590503,"274151322000052","219011344069620",29.34,13.30,0,330.03,346.56,17.5,14.9,0.115,942958.9,942958.9,3712,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590509,1922221.00
04/30/2017 18:15,2,0.715,ACTIVE,211.93,340.25,59.981,1493590503,"201051344000585","219011344069620",30.30,11.30,0,330.03,356.18,22.0,19.3,0.146,682896.0,682896.0,3748,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590510,1922222.00
04/30/2017 18:15,2,0.686,ACTIVE,211.48,339.34,59.981,1493590503,"201051344001230","219011344069620",30.00,11.00,0,329.73,353.47,20.9,18.3,0.150,676252.9,676252.9,3739,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590511,1922223.00
04/30/2017 18:15,2,0.695,ACTIVE,212.16,341.15,59.975,1493590503,"201051344000582","219011344069620",29.80,11.00,0,331.83,355.28,21.1,18.4,0.146,666137.5,666137.5,3739,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590512,1922224.00
04/30/2017 18:15,2,0.701,ACTIVE,211.25,339.65,59.991,1493590503,"201051344000955","219011344069620",30.65,11.30,0,330.03,353.77,21.8,19.1,0.150,684614.4,684614.4,3749,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590513,1922225.00
04/30/2017 18:15,2,0.359,ACTIVE,210.80,422.60,59.970,1493590503,"274151322000094","219011344069620",40.06,15.30,0,332.73,440.04,14.6,12.2,0.088,770532.8,770532.8,3835,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590514,1922226.00
04/30/2017 18:15,2,0.666,ACTIVE,211.93,339.65,60.023,1493590503,"201051344000579","219011344069620",30.20,10.70,0,331.23,353.47,20.4,17.8,0.133,695817.7,695817.7,3733,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590515,1922227.00
04/30/2017 18:15,2,0.727,ACTIVE,211.48,339.65,59.991,1493590503,"201051344000890","219011344069620",30.04,11.30,0,330.33,354.67,22.1,19.4,0.146,678492.0,678492.0,3750,0,0,0,L,1122011218,0,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590516,1922228.00
04/30/2017 18:15,2,0.711,ACTIVE,211.93,340.55,59.981,1493590503,"201051344000438","219011344069620",30.08,11.00,0,331.83,355.28,21.7,19.0,0.150,681276.2,681276.2,3741,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590517,1922229.00
04/30/2017 18:15,2,0.717,ACTIVE,211.93,338.74,59.986,1493590503,"201051344000417","219011344069620",19.78,10.70,0,331.53,349.26,14.4,12.0,0.097,638909.4,638909.4,3763,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590517,1922230.00
04/30/2017 18:15,2,0.562,ACTIVE,210.57,338.74,59.975,1493590503,"274151322000083","219011344069620",29.28,13.30,0,327.92,346.26,16.7,14.2,0.102,933445.8,933445.8,3711,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590518,1922231.00
04/30/2017 18:15,2,0.602,ACTIVE,211.25,336.34,59.981,1493590503,"274151322000076","219011344069620",29.78,13.30,0,329.73,347.76,18.2,15.6,0.115,995011.2,995011.2,3712,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590519,1922232.00
04/30/2017 18:15,2,0.631,ACTIVE,211.93,339.95,60.018,1493590503,"201051344000868","219011344069620",29.98,11.00,0,331.23,353.77,19.2,16.6,0.128,676745.3,676745.3,3738,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590520,1922233.00
04/30/2017 18:15,2,0.586,ACTIVE,210.35,336.04,59.981,1493590503,"274151322000095","219011344069620",29.62,13.30,0,330.03,346.86,17.6,15.1,0.093,985413.8,985413.8,3709,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590521,1922234.00
04/30/2017 18:15,2,0.639,ACTIVE,211.93,339.04,59.975,1493590503,"201051344000988","219011344069620",19.00,11.00,0,331.23,350.17,12.3,9.9,0.084,613934.7,613934.7,3756,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590522,1922235.00
04/30/2017 18:15,2,0.703,ACTIVE,211.70,339.34,59.981,1493590503,"201051344001025","219011344069620",30.24,11.00,0,330.33,354.67,21.6,18.9,0.146,680575.8,680575.8,3750,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590523,1922236.00
04/30/2017 18:15,2,0.633,ACTIVE,211.93,339.34,59.986,1493590503,"201051344000458","219011344069620",29.98,12.30,0,331.83,353.47,19.3,16.7,0.133,688939.3,688939.3,3724,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590524,1922237.00
04/30/2017 18:15,2,0.633,ACTIVE,212.61,341.15,59.981,1493590503,"201051344000853","219011344069620",29.84,11.00,0,332.73,355.28,19.1,16.6,0.137,689440.0,689440.0,3724,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590525,1922238.00
04/30/2017 18:15,2,0.676,ACTIVE,211.93,340.55,59.981,1493590503,"201051344000685","219011344069620",30.22,11.00,0,330.63,355.28,20.7,18.1,0.155,681434.4,681434.4,3749,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590526,1922239.00
04/30/2017 18:15,2,0.686,ACTIVE,212.16,340.85,59.991,1493590503,"201051344000917","219011344069620",29.96,12.00,0,330.63,354.67,20.8,18.2,0.146,678151.9,678151.9,3738,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590527,1922240.00
04/30/2017 18:15,2,0.676,ACTIVE,211.93,340.25,59.981,1493590503,"201051344001145","219011344069620",30.24,10.30,0,331.53,354.97,20.8,18.1,0.141,686002.8,686002.8,3731,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590528,1922241.00
04/30/2017 18:15,2,0.693,ACTIVE,211.70,340.55,59.986,1493590503,"201051344000651","219011344069620",30.26,11.00,0,330.93,354.37,21.2,18.6,0.146,674437.2,674437.2,3747,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590529,1922242.00
04/30/2017 18:15,2,0.545,ACTIVE,210.12,339.34,59.986,1493590503,"274151322000088","219011344069620",28.25,13.30,0,330.03,345.66,15.6,13.2,0.102,894654.6,894654.6,3718,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590530,1922243.00
04/30/2017 18:15,2,0.375,ACTIVE,211.25,427.41,59.981,1493590503,"274151322000068","219011344069620",40.51,16.00,0,333.03,440.34,15.5,13.0,0.084,770889.7,770889.7,3851,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590530,1922244.00
04/30/2017 18:15,2,0.703,ACTIVE,211.48,339.04,59.975,1493590503,"201051344001135","219011344069620",29.76,11.30,0,330.63,354.97,21.2,18.6,0.150,670121.0,670121.0,3743,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590531,1922245.00
04/30/2017 18:15,2,0.654,ACTIVE,211.70,339.65,59.986,1493590503,"201051344000594","219011344069620",29.64,10.70,0,330.63,352.87,19.7,17.1,0.137,690915.6,690915.6,3739,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590532,1922246.00
04/30/2017 18:15,2,0.709,ACTIVE,211.93,338.14,60.018,1493590503,"201051344001203","219011344069620",28.86,11.70,0,330.93,355.88,20.8,18.1,0.150,679033.9,679033.9,3752,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590533,1922247.00
04/30/2017 18:15,2,0.555,ACTIVE,210.12,338.44,59.975,1493590503,"274151322000054","219011344069620",29.10,13.70,0,327.32,346.26,16.3,13.8,0.106,912708.5,912708.5,3709,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590534,1922248.00
04/30/2017 18:15,2,0.631,ACTIVE,212.16,338.74,59.986,1493590503,"201051344000867","219011344069620",30.00,11.70,0,331.23,352.87,19.2,16.6,0.128,675673.5,675673.5,3749,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590535,1922249.00
04/30/2017 18:15,2,0.705,ACTIVE,211.70,339.95,60.002,1493590503,"201051344001093","219011344069620",30.47,11.70,0,330.93,354.07,21.8,19.1,0.146,677877.1,677877.1,3743,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590536,1922250.00
04/30/2017 18:15,2,0.590,ACTIVE,211.93,339.95,59.981,1493590503,"201051344000900","219011344069620",29.70,11.30,0,331.53,353.47,17.8,15.3,0.124,697088.8,697088.8,3725,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590537,1922251.00
04/30/2017 18:15,2,0.633,ACTIVE,212.16,339.95,59.986,1493590503,"201051344000648","219011344069620",30.08,10.70,0,331.23,354.07,19.3,16.7,0.128,686396.6,686396.6,3726,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590538,1922252.00
04/30/2017 18:15,2,0.648,ACTIVE,212.16,339.65,59.981,1493590503,"201051344000569","219011344069620",29.48,11.30,0,331.53,354.07,19.4,16.8,0.133,699412.6,699412.6,3716,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590539,1922253.00
04/30/2017 18:15,2,0.643,ACTIVE,212.16,339.34,59.986,1493590503,"201051344000983","219011344069620",29.44,11.70,0,330.93,354.07,19.2,16.6,0.133,689881.1,689881.1,3727,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590540,1922254.00
04/30/2017 18:15,2,0.625,ACTIVE,212.16,340.25,59.986,1493590503,"201051344001158","219011344069620",29.44,10.30,0,331.23,353.47,18.7,16.1,0.128,675489.7,675489.7,3738,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590540,1922255.00
04/30/2017 18:15,2,0.629,ACTIVE,212.38,340.85,59.949,1493590503,"201051344000576","219011344069620",29.86,11.00,0,332.43,353.47,19.0,16.4,0.128,690113.8,690113.8,3723,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590541,1922256.00
04/30/2017 18:15,2,0.557,ACTIVE,210.57,336.64,59.986,1493590503,"274151322000087","219011344069620",28.86,17.30,0,327.92,345.96,16.3,13.8,0.093,884900.8,884900.8,3786,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493590542,1922257.00
04/30/2017 18:30,2,0.629,ACTIVE,212.61,340.55,59.991,1493591403,"201051344000645","219011344069620",29.44,12.00,0,331.53,349.86,18.8,16.2,0.133,688983.6,688983.6,3723,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591404,1922258.00
04/30/2017 18:30,2,0.555,ACTIVE,210.80,336.34,60.002,1493591403,"274151322000085","219011344069620",28.96,13.30,0,331.23,343.25,16.3,13.8,0.097,909669.7,909669.7,3704,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591405,1922259.00
04/30/2017 18:30,2,0.627,ACTIVE,212.61,341.45,60.034,1493591403,"201051344000633","219011344069620",30.45,10.70,0,331.23,351.67,19.4,16.8,0.133,675216.1,675216.1,3750,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591406,1922260.00
04/30/2017 18:30,2,0.646,ACTIVE,212.38,339.95,60.023,1493591403,"201051344000469","219011344069620",29.86,10.00,0,330.03,349.56,19.6,17.0,0.141,678211.0,678211.0,3736,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591407,1922261.00
04/30/2017 18:30,2,0.697,ACTIVE,211.48,339.95,60.007,1493591403,"201051344000646","219011344069620",29.78,10.70,0,329.43,350.77,21.1,18.4,0.155,671751.3,671751.3,3749,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591408,1922262.00
04/30/2017 18:30,2,0.592,ACTIVE,210.57,337.84,59.991,1493591403,"274151322000052","219011344069620",29.12,13.30,0,330.33,343.85,17.4,14.9,0.115,942962.4,942962.4,3713,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591408,1922263.00
04/30/2017 18:30,2,0.707,ACTIVE,211.93,341.45,60.002,1493591403,"201051344000585","219011344069620",30.55,11.30,0,330.33,350.77,22.0,19.3,0.155,682900.5,682900.5,3749,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591409,1922264.00
04/30/2017 18:30,2,0.682,ACTIVE,211.70,339.65,59.991,1493591403,"201051344001230","219011344069620",30.28,11.00,0,329.13,349.86,20.9,18.3,0.150,676257.2,676257.2,3740,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591410,1922265.00
04/30/2017 18:30,2,0.701,ACTIVE,212.38,340.55,60.007,1493591403,"201051344000582","219011344069620",29.66,11.00,0,330.93,351.67,21.1,18.5,0.146,666141.8,666141.8,3740,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591411,1922266.00
04/30/2017 18:30,2,0.723,ACTIVE,211.48,339.65,60.007,1493591403,"201051344000955","219011344069620",29.90,11.00,0,329.43,349.56,21.9,19.2,0.150,684618.9,684618.9,3750,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591412,1922267.00
04/30/2017 18:30,2,0.369,ACTIVE,211.03,415.69,59.996,1493591403,"274151322000094","219011344069620",39.04,15.30,0,332.73,438.83,14.6,12.1,0.088,770535.6,770535.6,3836,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591413,1922268.00
04/30/2017 18:30,2,0.654,ACTIVE,212.38,339.95,59.996,1493591403,"201051344000579","219011344069620",30.57,10.70,0,332.13,349.56,20.3,17.7,0.133,695821.9,695821.9,3734,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591414,1922269.00
04/30/2017 18:30,2,0.721,ACTIVE,211.70,339.04,59.991,1493591403,"201051344000890","219011344069620",30.47,11.30,0,330.33,350.77,22.2,19.6,0.146,678496.5,678496.5,3751,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591415,1922270.00
04/30/2017 18:30,2,0.703,ACTIVE,211.93,340.55,59.996,1493591403,"201051344000438","219011344069620",30.69,10.70,0,330.93,351.37,21.9,19.2,0.155,681280.7,681280.7,3742,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591416,1922271.00
04/30/2017 18:30,2,0.730,ACTIVE,211.93,338.44,59.996,1493591403,"201051344000417","219011344069620",19.60,10.70,0,330.33,347.16,14.5,12.1,0.097,638912.2,638912.2,3764,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591417,1922272.00
04/30/2017 18:30,2,0.566,ACTIVE,211.03,339.34,59.996,1493591403,"274151322000083","219011344069620",29.14,13.00,0,330.63,343.85,16.7,14.2,0.106,933449.1,933449.1,3712,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591418,1922273.00
04/30/2017 18:30,2,0.598,ACTIVE,211.70,337.24,59.986,1493591403,"274151322000076","219011344069620",30.02,13.30,0,330.93,345.06,18.2,15.6,0.110,995014.8,995014.8,3713,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591419,1922274.00
04/30/2017 18:30,2,0.645,ACTIVE,211.93,339.95,59.986,1493591403,"201051344000868","219011344069620",29.56,10.70,0,330.63,349.26,19.3,16.7,0.133,676749.2,676749.2,3739,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591420,1922275.00
04/30/2017 18:30,2,0.594,ACTIVE,211.03,338.14,59.986,1493591403,"274151322000095","219011344069620",29.28,13.00,0,330.33,343.55,17.6,15.1,0.110,985417.3,985417.3,3710,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591420,1922276.00
04/30/2017 18:30,2,0.629,ACTIVE,212.16,339.65,59.991,1493591403,"201051344000988","219011344069620",19.30,10.70,0,330.03,347.46,12.3,10.0,0.088,613937.0,613937.0,3757,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591421,1922277.00
04/30/2017 18:30,2,0.715,ACTIVE,211.48,339.04,59.986,1493591403,"201051344001025","219011344069620",29.92,10.70,0,330.93,350.17,21.7,19.0,0.150,680580.2,680580.2,3751,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591422,1922278.00
04/30/2017 18:30,2,0.637,ACTIVE,212.16,339.34,59.991,1493591403,"201051344000458","219011344069620",29.90,12.30,0,330.63,348.96,19.3,16.7,0.141,688943.3,688943.3,3725,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591423,1922279.00
04/30/2017 18:30,2,0.633,ACTIVE,212.83,341.15,59.949,1493591403,"201051344000853","219011344069620",29.90,11.00,0,332.43,351.07,19.2,16.6,0.128,689443.9,689443.9,3725,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591424,1922280.00
04/30/2017 18:30,2,0.688,ACTIVE,211.93,340.85,59.986,1493591403,"201051344000685","219011344069620",29.98,11.00,0,330.93,351.67,21.0,18.3,0.150,681438.6,681438.6,3750,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591425,1922281.00
04/30/2017 18:30,2,0.693,ACTIVE,211.93,340.55,59.991,1493591403,"201051344000917","219011344069620",29.88,12.00,0,330.33,349.86,21.0,18.4,0.146,678156.2,678156.2,3739,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591426,1922282.00
04/30/2017 18:30,2,0.689,ACTIVE,211.93,340.55,59.986,1493591403,"201051344001145","219011344069620",30.04,10.30,0,332.13,350.77,21.0,18.3,0.150,686007.0,686007.0,3732,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591427,1922283.00
04/30/2017 18:30,2,0.705,ACTIVE,211.93,339.65,59.986,1493591403,"201051344000651","219011344069620",30.10,10.70,0,331.23,350.47,21.5,18.8,0.150,674441.6,674441.6,3748,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591428,1922284.00
04/30/2017 18:30,2,0.541,ACTIVE,210.80,338.74,59.981,1493591403,"274151322000088","219011344069620",28.61,13.00,0,330.63,343.25,15.7,13.2,0.088,894657.7,894657.7,3719,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591429,1922285.00
04/30/2017 18:30,2,0.377,ACTIVE,211.48,420.80,59.986,1493591403,"274151322000068","219011344069620",39.78,15.50,0,333.03,437.33,15.3,12.9,0.080,770892.7,770892.7,3852,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591429,1922286.00
04/30/2017 18:30,2,0.699,ACTIVE,211.48,338.74,59.996,1493591403,"201051344001135","219011344069620",30.28,11.00,0,330.63,349.56,21.4,18.8,0.150,670125.3,670125.3,3744,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591430,1922287.00
04/30/2017 18:30,2,0.658,ACTIVE,211.93,339.65,59.991,1493591403,"201051344000594","219011344069620",29.60,10.70,0,329.43,348.36,19.8,17.2,0.137,690919.6,690919.6,3740,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591431,1922288.00
04/30/2017 18:30,2,0.697,ACTIVE,211.93,339.95,60.002,1493591403,"201051344001203","219011344069620",30.08,11.30,0,330.03,351.07,21.3,18.6,0.150,679038.2,679038.2,3753,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591433,1922289.00
04/30/2017 18:30,2,0.562,ACTIVE,211.03,336.94,59.981,1493591403,"274151322000054","219011344069620",28.84,13.70,0,330.03,343.55,16.4,14.0,0.102,912711.7,912711.7,3710,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591433,1922290.00
04/30/2017 18:30,2,0.643,ACTIVE,212.38,339.65,59.991,1493591403,"201051344000867","219011344069620",29.54,11.70,0,330.33,348.06,19.3,16.7,0.128,675677.5,675677.5,3750,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591434,1922291.00
04/30/2017 18:30,2,0.721,ACTIVE,211.70,339.95,59.975,1493591403,"201051344001093","219011344069620",30.22,11.70,0,329.73,350.47,22.1,19.4,0.146,677881.6,677881.6,3744,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591435,1922292.00
04/30/2017 18:30,2,0.596,ACTIVE,212.16,339.95,59.986,1493591403,"201051344000900","219011344069620",29.50,11.00,0,330.33,349.56,17.9,15.3,0.133,697092.4,697092.4,3726,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591436,1922293.00
04/30/2017 18:30,2,0.643,ACTIVE,212.38,339.95,59.996,1493591403,"201051344000648","219011344069620",29.82,10.70,0,330.93,349.86,19.4,16.8,0.133,686400.6,686400.6,3727,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591437,1922294.00
04/30/2017 18:30,2,0.648,ACTIVE,212.38,339.04,59.986,1493591403,"201051344000569","219011344069620",29.80,11.30,0,331.23,349.26,19.6,17.0,0.133,699416.6,699416.6,3717,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591438,1922295.00
04/30/2017 18:30,2,0.637,ACTIVE,212.38,339.65,59.975,1493591403,"201051344000983","219011344069620",29.92,11.30,0,330.93,349.26,19.3,16.7,0.137,689885.0,689885.0,3728,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591439,1922296.00
04/30/2017 18:30,2,0.611,ACTIVE,212.38,340.25,59.991,1493591403,"201051344001158","219011344069620",30.34,10.30,0,330.63,350.17,18.8,16.2,0.133,675493.5,675493.5,3739,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591440,1922297.00
04/30/2017 18:30,2,0.635,ACTIVE,212.61,340.85,59.986,1493591403,"201051344000576","219011344069620",29.92,11.00,0,330.93,350.47,19.2,16.7,0.133,690117.7,690117.7,3724,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591441,1922298.00
04/30/2017 18:30,2,0.564,ACTIVE,211.03,338.44,59.986,1493591403,"274151322000087","219011344069620",28.73,16.70,0,330.63,343.85,16.4,13.9,0.097,884904.0,884904.0,3787,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493591442,1922299.00
04/30/2017 18:45,2,0.543,ACTIVE,212.38,338.74,59.981,1493592303,"201051344000645","219011344069620",30.32,11.70,0,331.83,349.56,16.7,14.2,0.110,688987.4,688987.4,3724,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592304,1922300.00
04/30/2017 18:45,2,0.494,ACTIVE,210.57,337.84,59.970,1493592303,"274151322000085","219011344069620",28.63,13.00,0,330.93,345.06,14.3,11.9,0.080,909672.9,909672.9,3705,0,0,0,L,1151911521,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592305,1922301.00
04/30/2017 18:45,2,0.582,ACTIVE,212.38,340.25,59.996,1493592303,"201051344000633","219011344069620",29.46,10.70,0,331.53,351.07,17.4,14.9,0.119,675220.1,675220.1,3751,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592306,1922302.00
04/30/2017 18:45,2,0.594,ACTIVE,212.16,338.44,60.023,1493592303,"201051344000469","219011344069620",29.34,10.00,0,330.03,350.17,17.6,15.1,0.119,678215.0,678215.0,3737,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592307,1922303.00
04/30/2017 18:45,2,0.623,ACTIVE,211.48,338.74,59.986,1493592303,"201051344000646","219011344069620",29.94,10.70,0,329.13,350.47,18.9,16.3,0.133,671755.6,671755.6,3750,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592308,1922304.00
04/30/2017 18:45,2,0.520,ACTIVE,210.35,336.04,59.981,1493592303,"274151322000052","219011344069620",29.22,13.00,0,329.73,344.45,15.4,12.9,0.088,942965.8,942965.8,3714,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592309,1922305.00
04/30/2017 18:45,2,0.652,ACTIVE,211.93,339.65,59.986,1493592303,"201051344000585","219011344069620",29.82,11.00,0,330.63,350.17,19.8,17.1,0.137,682905.0,682905.0,3750,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592310,1922306.00
04/30/2017 18:45,2,0.619,ACTIVE,211.48,337.24,59.991,1493592303,"201051344001230","219011344069620",29.94,10.70,0,328.52,349.56,18.8,16.2,0.128,676261.5,676261.5,3741,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592310,1922307.00
04/30/2017 18:45,2,0.615,ACTIVE,212.16,339.04,59.986,1493592303,"201051344000582","219011344069620",30.40,10.70,0,330.03,350.17,19.0,16.4,0.128,666146.1,666146.1,3741,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592311,1922308.00
04/30/2017 18:45,2,0.635,ACTIVE,211.25,339.04,59.981,1493592303,"201051344000955","219011344069620",30.57,11.00,0,328.52,349.56,19.7,17.1,0.133,684623.4,684623.4,3751,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592312,1922309.00
04/30/2017 18:45,2,0.330,ACTIVE,210.80,404.87,59.981,1493592303,"274151322000094","219011344069620",38.13,14.70,0,331.83,438.53,12.7,10.3,0.080,770538.4,770538.4,3837,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592313,1922310.00
04/30/2017 18:45,2,0.605,ACTIVE,212.16,338.74,59.986,1493592303,"201051344000579","219011344069620",29.74,10.70,0,331.23,349.86,18.3,15.7,0.115,695826.0,695826.0,3735,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592314,1922311.00
04/30/2017 18:45,2,0.662,ACTIVE,211.25,337.54,59.975,1493592303,"201051344000890","219011344069620",29.70,11.00,0,329.73,350.47,19.9,17.3,0.128,678501.1,678501.1,3752,0,0,0,L,1122011218,0,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592315,1922312.00
