ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 18:45,2,0.631,ACTIVE,211.93,339.04,60.023,1493592303,"201051344000438","219011344069620",30.59,10.30,0,330.03,351.67,19.6,17.0,0.124,681285.2,681285.2,3743,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592316,1922313.00
04/30/2017 18:45,2,0.652,ACTIVE,211.93,337.54,59.981,1493592303,"201051344000417","219011344069620",19.70,10.30,0,330.03,346.26,13.1,10.7,0.080,638915.0,638915.0,3765,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592317,1922314.00
04/30/2017 18:45,2,0.500,ACTIVE,210.80,339.04,59.981,1493592303,"274151322000083","219011344069620",28.96,13.00,0,330.33,345.96,14.7,12.2,0.097,933452.4,933452.4,3713,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592318,1922315.00
04/30/2017 18:45,2,0.533,ACTIVE,211.25,336.34,59.991,1493592303,"274151322000076","219011344069620",29.40,12.70,0,330.63,345.66,15.9,13.4,0.102,995018.4,995018.4,3714,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592319,1922316.00
04/30/2017 18:45,2,0.576,ACTIVE,211.70,338.44,59.975,1493592303,"201051344000868","219011344069620",29.50,10.70,0,330.33,349.26,17.3,14.7,0.115,676753.1,676753.1,3740,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592320,1922317.00
04/30/2017 18:45,2,0.518,ACTIVE,210.35,333.93,59.965,1493592303,"274151322000095","219011344069620",29.36,13.00,0,329.73,345.96,15.4,12.9,0.093,985420.8,985420.8,3711,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592321,1922318.00
04/30/2017 18:45,2,0.553,ACTIVE,211.93,338.74,59.996,1493592303,"201051344000988","219011344069620",19.46,10.70,0,330.33,347.46,10.9,8.6,0.080,613939.3,613939.3,3758,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592322,1922319.00
04/30/2017 18:45,2,0.637,ACTIVE,211.70,338.14,60.007,1493592303,"201051344001025","219011344069620",30.14,10.70,0,329.73,349.86,19.5,16.9,0.133,680584.6,680584.6,3752,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592322,1922320.00
04/30/2017 18:45,2,0.572,ACTIVE,211.93,338.14,60.007,1493592303,"201051344000458","219011344069620",29.72,12.00,0,330.63,349.26,17.3,14.8,0.119,688947.2,688947.2,3726,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592323,1922321.00
04/30/2017 18:45,2,0.576,ACTIVE,212.61,340.55,59.981,1493592303,"201051344000853","219011344069620",29.10,10.70,0,332.73,350.77,17.0,14.5,0.110,689447.8,689447.8,3726,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592324,1922322.00
04/30/2017 18:45,2,0.621,ACTIVE,211.93,340.25,59.975,1493592303,"201051344000685","219011344069620",29.60,10.70,0,330.33,351.37,18.6,16.1,0.137,681442.9,681442.9,3751,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592325,1922323.00
04/30/2017 18:45,2,0.627,ACTIVE,211.93,339.95,59.981,1493592303,"201051344000917","219011344069620",29.48,11.70,0,328.82,350.77,18.8,16.2,0.128,678160.4,678160.4,3740,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592326,1922324.00
04/30/2017 18:45,2,0.625,ACTIVE,211.93,339.34,59.991,1493592303,"201051344001145","219011344069620",29.48,10.30,0,331.53,350.77,18.6,16.1,0.128,686011.3,686011.3,3733,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592327,1922325.00
04/30/2017 18:45,2,0.643,ACTIVE,211.70,339.34,59.975,1493592303,"201051344000651","219011344069620",29.46,10.30,0,330.63,350.77,19.2,16.6,0.128,674446.0,674446.0,3749,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592328,1922326.00
04/30/2017 18:45,2,0.473,ACTIVE,210.12,337.54,59.975,1493592303,"274151322000088","219011344069620",28.55,12.70,0,330.33,344.45,13.7,11.3,0.088,894660.7,894660.7,3720,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592329,1922327.00
04/30/2017 18:45,2,0.324,ACTIVE,211.25,426.21,59.991,1493592303,"274151322000068","219011344069620",40.41,15.50,0,333.33,437.63,13.4,11.0,0.066,770895.7,770895.7,3853,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592330,1922328.00
04/30/2017 18:45,2,0.627,ACTIVE,211.25,337.24,59.986,1493592303,"201051344001135","219011344069620",30.04,10.70,0,329.43,349.86,19.1,16.5,0.128,670129.7,670129.7,3745,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592331,1922329.00
04/30/2017 18:45,2,0.576,ACTIVE,211.70,338.14,59.986,1493592303,"201051344000594","219011344069620",30.26,10.70,0,329.13,349.26,17.7,15.1,0.119,690923.6,690923.6,3741,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592331,1922330.00
04/30/2017 18:45,2,0.625,ACTIVE,211.93,338.44,59.991,1493592303,"201051344001203","219011344069620",29.98,11.00,0,330.33,351.07,19.0,16.4,0.128,679042.6,679042.6,3754,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592332,1922331.00
04/30/2017 18:45,2,0.494,ACTIVE,210.35,335.44,59.975,1493592303,"274151322000054","219011344069620",28.80,13.30,0,330.03,344.76,14.4,12.0,0.093,912714.9,912714.9,3711,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592333,1922332.00
04/30/2017 18:45,2,0.572,ACTIVE,212.16,338.44,59.991,1493592303,"201051344000867","219011344069620",29.54,11.70,0,330.63,348.96,17.2,14.6,0.106,675681.3,675681.3,3751,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592334,1922333.00
04/30/2017 18:45,2,0.652,ACTIVE,211.93,339.34,59.991,1493592303,"201051344001093","219011344069620",30.08,11.30,0,330.63,350.17,19.9,17.3,0.128,677886.2,677886.2,3745,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592335,1922334.00
04/30/2017 18:45,2,0.529,ACTIVE,211.93,339.34,59.996,1493592303,"201051344000900","219011344069620",29.30,11.00,0,330.63,348.96,15.7,13.2,0.110,697095.9,697095.9,3727,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592336,1922335.00
04/30/2017 18:45,2,0.578,ACTIVE,212.16,339.04,59.981,1493592303,"201051344000648","219011344069620",29.72,10.30,0,331.23,349.86,17.4,14.9,0.115,686404.5,686404.5,3728,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592337,1922336.00
04/30/2017 18:45,2,0.572,ACTIVE,212.16,338.74,59.996,1493592303,"201051344000569","219011344069620",30.10,11.00,0,331.23,349.56,17.5,14.9,0.110,699420.5,699420.5,3718,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592338,1922337.00
04/30/2017 18:45,2,0.572,ACTIVE,212.16,338.14,60.023,1493592303,"201051344000983","219011344069620",29.76,11.00,0,330.93,350.47,17.3,14.8,0.110,689888.9,689888.9,3729,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592339,1922338.00
04/30/2017 18:45,2,0.562,ACTIVE,211.93,339.04,59.986,1493592303,"201051344001158","219011344069620",29.32,10.00,0,331.53,349.86,16.7,14.2,0.115,675497.3,675497.3,3740,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592340,1922339.00
04/30/2017 18:45,2,0.568,ACTIVE,212.61,339.95,59.991,1493592303,"201051344000576","219011344069620",29.84,11.00,0,331.83,351.07,17.2,14.7,0.106,690121.5,690121.5,3725,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592341,1922340.00
04/30/2017 18:45,2,0.492,ACTIVE,210.80,338.74,59.986,1493592303,"274151322000087","219011344069620",28.84,16.30,0,330.03,345.96,14.4,12.0,0.080,884907.2,884907.2,3788,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493592342,1922341.00
04/30/2017 19:00,2,0.455,ACTIVE,212.38,338.14,60.007,1493593203,"201051344000645","219011344069620",27.43,11.70,0,330.63,348.06,12.7,10.3,0.075,688990.5,688990.5,3725,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593205,1922342.00
04/30/2017 19:00,2,0.373,ACTIVE,210.80,335.14,59.991,1493593203,"274151322000085","219011344069620",27.75,13.00,0,331.23,342.35,10.5,8.2,0.053,909675.3,909675.3,3706,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593205,1922343.00
04/30/2017 19:00,2,0.469,ACTIVE,212.38,339.65,59.991,1493593203,"201051344000633","219011344069620",28.43,10.70,0,331.23,349.56,13.6,11.2,0.084,675223.3,675223.3,3752,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593206,1922344.00
04/30/2017 19:00,2,0.463,ACTIVE,211.93,338.14,60.007,1493593203,"201051344000469","219011344069620",29.28,10.00,0,329.13,347.16,13.7,11.3,0.080,678218.2,678218.2,3738,0,0,0,L,1122011218,0,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593207,1922345.00
04/30/2017 19:00,2,0.498,ACTIVE,211.48,337.84,59.991,1493593203,"201051344000646","219011344069620",28.59,10.30,0,328.52,348.66,14.4,12.0,0.084,671759.1,671759.1,3751,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593208,1922346.00
04/30/2017 19:00,2,0.391,ACTIVE,210.35,337.24,59.991,1493593203,"274151322000052","219011344069620",28.59,12.70,0,330.33,342.95,11.3,9.0,0.057,942968.5,942968.5,3715,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593209,1922347.00
04/30/2017 19:00,2,0.500,ACTIVE,211.93,338.14,60.002,1493593203,"201051344000585","219011344069620",29.66,11.00,0,329.43,348.66,15.1,12.6,0.088,682908.7,682908.7,3751,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593210,1922348.00
04/30/2017 19:00,2,0.516,ACTIVE,211.48,337.24,60.007,1493593203,"201051344001230","219011344069620",22.88,10.70,0,329.13,347.46,12.0,9.6,0.071,676264.7,676264.7,3742,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593211,1922349.00
04/30/2017 19:00,2,0.475,ACTIVE,212.16,338.14,59.970,1493593203,"201051344000582","219011344069620",29.96,10.70,0,330.03,348.06,14.4,12.0,0.075,666149.6,666149.6,3742,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593212,1922350.00
04/30/2017 19:00,2,0.510,ACTIVE,211.03,336.34,60.007,1493593203,"201051344000955","219011344069620",29.58,10.70,0,327.92,347.76,15.3,12.8,0.075,684627.1,684627.1,3752,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593213,1922351.00
04/30/2017 19:00,2,0.230,ACTIVE,210.57,410.88,59.991,1493593203,"274151322000094","219011344069620",38.78,14.70,0,332.73,424.41,9.1,6.8,0.049,770540.5,770540.5,3838,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593214,1922352.00
04/30/2017 19:00,2,0.488,ACTIVE,211.93,337.54,60.002,1493593203,"201051344000579","219011344069620",28.73,10.30,0,330.03,347.46,14.2,11.8,0.075,695829.4,695829.4,3736,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593215,1922353.00
04/30/2017 19:00,2,0.518,ACTIVE,211.48,336.94,59.991,1493593203,"201051344000890","219011344069620",28.77,11.00,0,329.43,348.66,15.1,12.6,0.084,678504.8,678504.8,3753,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593216,1922354.00
04/30/2017 19:00,2,0.510,ACTIVE,211.70,337.54,59.991,1493593203,"201051344000438","219011344069620",29.00,10.30,0,330.63,349.26,14.9,12.5,0.088,681288.8,681288.8,3744,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593217,1922355.00
04/30/2017 19:00,2,0.512,ACTIVE,211.93,337.24,60.007,1493593203,"201051344000417","219011344069620",19.44,10.30,0,329.73,345.06,10.1,7.8,0.053,638917.3,638917.3,3766,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593218,1922356.00
04/30/2017 19:00,2,0.369,ACTIVE,210.57,335.74,59.986,1493593203,"274151322000083","219011344069620",28.53,12.70,0,330.63,342.35,10.7,8.4,0.062,933454.9,933454.9,3714,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593219,1922357.00
04/30/2017 19:00,2,0.391,ACTIVE,211.25,337.54,59.991,1493593203,"274151322000076","219011344069620",29.22,12.70,0,331.83,343.25,11.6,9.2,0.066,995021.2,995021.2,3715,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593220,1922358.00
04/30/2017 19:00,2,0.451,ACTIVE,211.93,337.84,60.002,1493593203,"201051344000868","219011344069620",29.14,10.70,0,329.13,347.46,13.4,11.0,0.075,676756.3,676756.3,3741,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593221,1922359.00
04/30/2017 19:00,2,0.396,ACTIVE,210.57,336.64,59.996,1493593203,"274151322000095","219011344069620",27.77,12.70,0,330.33,342.35,11.1,8.8,0.057,985423.5,985423.5,3712,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593221,1922360.00
04/30/2017 19:00,2,0.422,ACTIVE,211.70,338.14,60.007,1493593203,"201051344000988","219011344069620",19.30,10.70,0,329.43,345.66,8.3,6.1,0.044,613941.1,613941.1,3759,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593222,1922361.00
04/30/2017 19:00,2,0.504,ACTIVE,211.48,336.64,60.002,1493593203,"201051344001025","219011344069620",28.61,10.30,0,330.03,348.66,14.6,12.2,0.093,680588.2,680588.2,3753,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593223,1922362.00
04/30/2017 19:00,2,0.455,ACTIVE,211.70,337.24,60.023,1493593203,"201051344000458","219011344069620",29.00,12.00,0,330.63,346.86,13.4,11.0,0.075,688950.3,688950.3,3727,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593224,1922363.00
04/30/2017 19:00,2,0.441,ACTIVE,212.38,339.04,59.996,1493593203,"201051344000853","219011344069620",29.34,10.70,0,332.13,349.26,13.2,10.8,0.075,689450.9,689450.9,3727,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593225,1922364.00
04/30/2017 19:00,2,0.482,ACTIVE,211.93,338.74,59.991,1493593203,"201051344000685","219011344069620",28.94,10.70,0,330.03,349.86,14.1,11.7,0.093,681446.3,681446.3,3752,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593226,1922365.00
04/30/2017 19:00,2,0.465,ACTIVE,211.93,338.74,59.996,1493593203,"201051344000917","219011344069620",30.26,11.70,0,329.43,348.66,14.2,11.8,0.084,678163.9,678163.9,3741,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593227,1922366.00
04/30/2017 19:00,2,0.475,ACTIVE,211.70,337.84,59.986,1493593203,"201051344001145","219011344069620",29.22,10.00,0,330.63,348.96,14.1,11.6,0.084,686014.7,686014.7,3734,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593228,1922367.00
04/30/2017 19:00,2,0.494,ACTIVE,211.70,337.84,59.981,1493593203,"201051344000651","219011344069620",29.56,10.30,0,330.33,348.36,14.8,12.4,0.084,674449.5,674449.5,3750,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593229,1922368.00
04/30/2017 19:00,2,0.352,ACTIVE,210.35,335.14,59.991,1493593203,"274151322000088","219011344069620",27.83,12.70,0,330.63,341.75,9.9,7.6,0.057,894663.0,894663.0,3721,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593229,1922369.00
04/30/2017 19:00,2,0.258,ACTIVE,211.48,400.06,59.986,1493593203,"274151322000068","219011344069620",37.71,15.30,0,333.03,435.83,9.8,7.6,0.044,770897.9,770897.9,3854,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593230,1922370.00
04/30/2017 19:00,2,0.484,ACTIVE,211.48,337.24,59.986,1493593203,"201051344001135","219011344069620",29.28,10.70,0,329.43,348.36,14.4,12.0,0.084,670133.2,670133.2,3746,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593231,1922371.00
04/30/2017 19:00,2,0.469,ACTIVE,211.70,337.54,59.991,1493593203,"201051344000594","219011344069620",28.98,10.70,0,329.13,346.56,13.8,11.4,0.080,690926.9,690926.9,3742,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593232,1922372.00
04/30/2017 19:00,2,0.525,ACTIVE,211.70,336.64,59.991,1493593203,"201051344001203","219011344069620",24.65,11.00,0,330.03,348.96,13.1,10.7,0.071,679046.0,679046.0,3755,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593233,1922373.00
04/30/2017 19:00,2,0.369,ACTIVE,210.57,336.04,60.002,1493593203,"274151322000054","219011344069620",28.05,13.00,0,330.63,342.35,10.5,8.2,0.062,912717.4,912717.4,3712,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593234,1922374.00
04/30/2017 19:00,2,0.453,ACTIVE,212.16,337.54,59.991,1493593203,"201051344000867","219011344069620",29.02,11.30,0,330.03,347.76,13.3,10.9,0.075,675684.4,675684.4,3752,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593235,1922375.00
04/30/2017 19:00,2,0.516,ACTIVE,211.70,338.14,59.991,1493593203,"201051344001093","219011344069620",29.42,11.30,0,329.43,348.36,15.4,12.9,0.084,677889.8,677889.8,3746,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593236,1922376.00
04/30/2017 19:00,2,0.404,ACTIVE,211.93,338.44,59.981,1493593203,"201051344000900","219011344069620",28.80,10.70,0,330.33,347.16,11.8,9.5,0.080,697098.6,697098.6,3728,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593237,1922377.00
04/30/2017 19:00,2,0.457,ACTIVE,212.16,337.84,59.975,1493593203,"201051344000648","219011344069620",29.42,10.30,0,331.23,347.16,13.6,11.2,0.075,686407.7,686407.7,3729,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593238,1922378.00
04/30/2017 19:00,2,0.480,ACTIVE,211.93,336.94,59.996,1493593203,"201051344000569","219011344069620",23.30,11.00,0,330.63,347.46,11.4,9.0,0.066,699423.5,699423.5,3719,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593239,1922379.00
04/30/2017 19:00,2,0.459,ACTIVE,211.93,337.84,59.991,1493593203,"201051344000983","219011344069620",28.57,11.00,0,330.03,346.56,13.3,10.9,0.080,689892.0,689892.0,3730,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593240,1922380.00
04/30/2017 19:00,2,0.447,ACTIVE,211.93,338.14,60.034,1493593203,"201051344001158","219011344069620",28.59,10.00,0,330.33,347.76,13.0,10.6,0.080,675500.3,675500.3,3741,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593241,1922381.00
04/30/2017 19:00,2,0.445,ACTIVE,212.38,339.04,59.996,1493593203,"201051344000576","219011344069620",29.48,10.70,0,330.33,347.76,13.4,11.0,0.071,690124.7,690124.7,3726,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593242,1922382.00
04/30/2017 19:00,2,0.377,ACTIVE,210.80,336.34,59.986,1493593203,"274151322000087","219011344069620",27.81,15.80,0,330.93,342.35,10.7,8.4,0.049,884909.7,884909.7,3789,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493593242,1922383.00
04/30/2017 19:15,2,0.346,ACTIVE,212.16,337.24,59.991,1493594103,"201051344000645","219011344069620",29.50,11.30,0,331.53,345.36,10.4,8.1,0.053,688992.7,688992.7,3726,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594104,1922384.00
04/30/2017 19:15,2,0.287,ACTIVE,210.57,334.84,59.991,1493594103,"274151322000085","219011344069620",27.89,13.00,0,331.23,340.25,8.2,5.9,0.044,909677.3,909677.3,3707,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594105,1922385.00
04/30/2017 19:15,2,0.379,ACTIVE,212.38,339.04,59.996,1493594103,"201051344000633","219011344069620",28.49,10.30,0,331.23,347.76,10.9,8.6,0.053,675225.9,675225.9,3753,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594106,1922386.00
04/30/2017 19:15,2,0.389,ACTIVE,211.93,336.64,60.034,1493594103,"201051344000469","219011344069620",28.47,9.70,0,329.73,345.36,11.2,8.9,0.057,678220.9,678220.9,3739,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594107,1922387.00
04/30/2017 19:15,2,0.402,ACTIVE,211.25,337.24,59.991,1493594103,"201051344000646","219011344069620",28.65,10.30,0,329.73,344.76,11.7,9.4,0.057,671761.9,671761.9,3752,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594108,1922388.00
04/30/2017 19:15,2,0.311,ACTIVE,210.57,335.74,59.986,1493594103,"274151322000052","219011344069620",28.29,12.30,0,330.03,340.85,8.9,6.7,0.035,942970.6,942970.6,3716,0,0,0,L,1151911521,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594108,1922389.00
04/30/2017 19:15,2,0.408,ACTIVE,211.48,337.24,59.991,1493594103,"201051344000585","219011344069620",29.56,10.70,0,330.63,345.36,12.2,9.9,0.062,682911.7,682911.7,3752,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594109,1922390.00
04/30/2017 19:15,2,0.393,ACTIVE,211.48,336.34,59.986,1493594103,"201051344001230","219011344069620",28.94,10.30,0,329.43,343.55,11.5,9.2,0.071,676267.3,676267.3,3743,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594110,1922391.00
04/30/2017 19:15,2,0.400,ACTIVE,211.93,337.54,59.996,1493594103,"201051344000582","219011344069620",29.30,10.30,0,331.23,345.06,11.9,9.6,0.062,666152.5,666152.5,3743,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594111,1922392.00
04/30/2017 19:15,2,0.418,ACTIVE,211.03,336.34,59.996,1493594103,"201051344000955","219011344069620",29.36,10.70,0,329.13,344.76,12.5,10.1,0.057,684630.1,684630.1,3753,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594112,1922393.00
04/30/2017 19:15,2,0.184,ACTIVE,210.57,384.43,59.981,1493594103,"274151322000094","219011344069620",36.04,14.30,0,332.73,419.90,6.7,4.5,0.040,770542.1,770542.1,3839,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594113,1922394.00
04/30/2017 19:15,2,0.396,ACTIVE,211.93,336.64,59.991,1493594103,"201051344000579","219011344069620",29.20,10.70,0,330.63,344.76,11.8,9.4,0.053,695832.2,695832.2,3737,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594114,1922395.00
04/30/2017 19:15,2,0.424,ACTIVE,211.25,336.04,60.002,1493594103,"201051344000890","219011344069620",29.28,10.70,0,330.03,345.06,12.6,10.3,0.066,678507.8,678507.8,3754,0,0,0,L,1122011218,0,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594115,1922396.00
04/30/2017 19:15,2,0.412,ACTIVE,211.48,337.24,59.986,1493594103,"201051344000438","219011344069620",29.52,10.30,0,330.93,345.06,12.4,10.0,0.057,681291.8,681291.8,3745,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594116,1922397.00
04/30/2017 19:15,2,0.424,ACTIVE,211.70,336.04,59.986,1493594103,"201051344000417","219011344069620",19.86,10.30,0,330.63,342.65,8.5,6.3,0.031,638919.1,638919.1,3767,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594117,1922398.00
04/30/2017 19:15,2,0.293,ACTIVE,210.57,336.34,59.970,1493594103,"274151322000083","219011344069620",27.81,12.70,0,330.33,340.85,8.3,6.1,0.044,933456.9,933456.9,3715,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594117,1922399.00
04/30/2017 19:15,2,0.305,ACTIVE,211.03,335.44,59.981,1493594103,"274151322000076","219011344069620",28.77,12.70,0,331.53,341.45,8.9,6.6,0.049,995023.3,995023.3,3716,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594118,1922400.00
04/30/2017 19:15,2,0.371,ACTIVE,211.70,336.64,59.991,1493594103,"201051344000868","219011344069620",28.67,10.70,0,330.03,344.45,10.8,8.5,0.053,676758.9,676758.9,3742,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594119,1922401.00
04/30/2017 19:15,2,0.301,ACTIVE,210.57,335.14,59.975,1493594103,"274151322000095","219011344069620",27.95,12.30,0,330.33,340.25,8.5,6.3,0.044,985425.5,985425.5,3713,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594120,1922402.00
04/30/2017 19:15,2,0.357,ACTIVE,211.70,337.24,60.012,1493594103,"201051344000988","219011344069620",19.00,10.30,0,330.03,344.76,6.9,4.7,0.027,613942.5,613942.5,3760,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594121,1922403.00
04/30/2017 19:15,2,0.402,ACTIVE,211.25,336.04,60.018,1493594103,"201051344001025","219011344069620",29.30,10.30,0,330.93,345.66,12.0,9.6,0.066,680591.1,680591.1,3754,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594122,1922404.00
04/30/2017 19:15,2,0.369,ACTIVE,211.70,336.34,59.986,1493594103,"201051344000458","219011344069620",29.04,11.70,0,330.63,345.36,10.8,8.5,0.053,688952.9,688952.9,3728,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594123,1922405.00
04/30/2017 19:15,2,0.367,ACTIVE,212.38,338.74,59.986,1493594103,"201051344000853","219011344069620",28.65,10.30,0,332.73,345.96,10.7,8.4,0.057,689453.4,689453.4,3728,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594124,1922406.00
04/30/2017 19:15,2,0.385,ACTIVE,211.70,337.54,59.981,1493594103,"201051344000685","219011344069620",29.28,10.70,0,329.73,346.26,11.4,9.1,0.066,681449.0,681449.0,3753,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594125,1922407.00
04/30/2017 19:15,2,0.391,ACTIVE,211.70,337.54,59.986,1493594103,"201051344000917","219011344069620",29.20,11.30,0,329.43,346.26,11.6,9.3,0.066,678166.7,678166.7,3742,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594126,1922408.00
04/30/2017 19:15,2,0.385,ACTIVE,211.70,336.94,59.959,1493594103,"201051344001145","219011344069620",29.04,10.00,0,330.63,346.56,11.3,9.0,0.057,686017.5,686017.5,3735,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594127,1922409.00
04/30/2017 19:15,2,0.406,ACTIVE,211.70,337.24,60.002,1493594103,"201051344000651","219011344069620",28.84,10.00,0,330.93,345.06,11.9,9.5,0.062,674452.4,674452.4,3751,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594127,1922410.00
04/30/2017 19:15,2,0.266,ACTIVE,210.35,335.14,59.986,1493594103,"274151322000088","219011344069620",27.61,12.70,0,330.63,340.25,7.5,5.3,0.040,894664.8,894664.8,3722,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594128,1922411.00
04/30/2017 19:15,2,0.201,ACTIVE,211.03,392.55,59.991,1493594103,"274151322000068","219011344069620",37.00,15.00,0,333.33,419.30,7.5,5.3,0.027,770899.7,770899.7,3855,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594129,1922412.00
04/30/2017 19:15,2,0.398,ACTIVE,211.25,336.04,59.991,1493594103,"201051344001135","219011344069620",29.06,10.30,0,328.82,344.45,11.8,9.4,0.066,670135.9,670135.9,3747,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594130,1922413.00
04/30/2017 19:15,2,0.377,ACTIVE,211.48,336.94,59.991,1493594103,"201051344000594","219011344069620",29.06,10.30,0,329.43,344.76,11.1,8.8,0.062,690929.5,690929.5,3743,0,0,0,L,1122011218,0,120.65,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594131,1922414.00
04/30/2017 19:15,2,0.395,ACTIVE,211.48,336.34,59.996,1493594103,"201051344001203","219011344069620",28.98,10.70,0,331.23,345.96,11.6,9.3,0.062,679048.5,679048.5,3756,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594132,1922415.00
04/30/2017 19:15,2,0.283,ACTIVE,210.35,335.74,59.991,1493594103,"274151322000054","219011344069620",27.87,13.00,0,330.63,340.25,8.0,5.8,0.049,912719.2,912719.2,3713,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594133,1922416.00
04/30/2017 19:15,2,0.363,ACTIVE,211.93,335.74,60.002,1493594103,"201051344000867","219011344069620",29.00,11.30,0,330.93,344.76,10.7,8.4,0.053,675687.0,675687.0,3753,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594134,1922417.00
04/30/2017 19:15,2,0.432,ACTIVE,211.48,336.94,59.991,1493594103,"201051344001093","219011344069620",29.12,11.30,0,330.63,345.66,12.7,10.4,0.062,677892.9,677892.9,3747,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594135,1922418.00
04/30/2017 19:15,2,0.312,ACTIVE,211.70,336.94,59.954,1493594103,"201051344000900","219011344069620",28.73,10.70,0,330.33,345.36,9.2,6.9,0.049,697100.8,697100.8,3729,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594136,1922419.00
04/30/2017 19:15,2,0.365,ACTIVE,211.93,337.24,60.002,1493594103,"201051344000648","219011344069620",29.38,10.00,0,331.53,345.66,10.9,8.6,0.053,686410.3,686410.3,3730,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594137,1922420.00
04/30/2017 19:15,2,0.379,ACTIVE,211.93,336.94,60.012,1493594103,"201051344000569","219011344069620",27.95,10.70,0,330.93,344.15,10.8,8.5,0.057,699425.8,699425.8,3720,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594138,1922421.00
04/30/2017 19:15,2,0.375,ACTIVE,211.93,336.64,59.996,1493594103,"201051344000983","219011344069620",27.89,10.70,0,330.63,345.36,10.6,8.3,0.057,689894.6,689894.6,3731,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594139,1922422.00
04/30/2017 19:15,2,0.350,ACTIVE,211.93,336.94,59.959,1493594103,"201051344001158","219011344069620",29.08,10.00,0,330.63,345.66,10.3,8.0,0.053,675502.8,675502.8,3742,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594140,1922423.00
04/30/2017 19:15,2,0.363,ACTIVE,212.16,337.84,59.975,1493594103,"201051344000576","219011344069620",29.14,10.70,0,331.53,346.26,10.8,8.5,0.049,690127.2,690127.2,3727,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594140,1922424.00
04/30/2017 19:15,2,0.293,ACTIVE,210.57,334.54,59.996,1493594103,"274151322000087","219011344069620",27.51,15.50,0,330.33,340.55,8.2,6.0,0.027,884911.6,884911.6,3790,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493594141,1922425.00
04/30/2017 19:30,2,0.357,ACTIVE,212.38,336.94,59.991,1493595003,"201051344000645","219011344069620",28.67,11.30,0,331.83,344.45,10.4,8.1,0.057,688994.7,688994.7,3727,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595005,1922426.00
04/30/2017 19:30,2,0.291,ACTIVE,210.80,334.24,59.986,1493595003,"274151322000085","219011344069620",27.69,12.70,0,331.53,339.04,8.2,6.0,0.031,909678.7,909678.7,3708,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595006,1922427.00
04/30/2017 19:30,2,0.383,ACTIVE,212.38,338.44,60.023,1493595003,"201051344000633","219011344069620",28.35,10.30,0,330.93,345.06,11.0,8.7,0.062,675228.1,675228.1,3754,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595007,1922428.00
04/30/2017 19:30,2,0.389,ACTIVE,211.93,337.24,59.996,1493595003,"201051344000469","219011344069620",28.41,9.70,0,329.73,344.15,11.3,8.9,0.057,678223.1,678223.1,3740,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595008,1922429.00
04/30/2017 19:30,2,0.420,ACTIVE,211.48,336.94,59.991,1493595003,"201051344000646","219011344069620",27.57,10.30,0,329.43,343.85,11.8,9.4,0.062,671764.3,671764.3,3753,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595008,1922430.00
04/30/2017 19:30,2,0.312,ACTIVE,210.35,335.14,59.991,1493595003,"274151322000052","219011344069620",28.27,12.30,0,330.33,339.65,8.9,6.7,0.049,942972.3,942972.3,3717,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595009,1922431.00
04/30/2017 19:30,2,0.426,ACTIVE,211.70,336.94,59.996,1493595003,"201051344000585","219011344069620",29.10,10.70,0,330.33,343.55,12.6,10.2,0.062,682914.1,682914.1,3753,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595010,1922432.00
04/30/2017 19:30,2,0.396,ACTIVE,211.70,336.04,59.996,1493595003,"201051344001230","219011344069620",28.96,10.30,0,328.52,343.25,11.6,9.3,0.062,676269.5,676269.5,3744,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595011,1922433.00
04/30/2017 19:30,2,0.393,ACTIVE,212.16,336.94,60.002,1493595003,"201051344000582","219011344069620",29.76,10.30,0,330.93,344.15,11.9,9.5,0.062,666154.8,666154.8,3744,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595012,1922434.00
04/30/2017 19:30,2,0.432,ACTIVE,211.25,335.74,59.996,1493595003,"201051344000955","219011344069620",28.92,10.30,0,328.82,342.35,12.7,10.3,0.071,684632.6,684632.6,3754,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595013,1922435.00
04/30/2017 19:30,2,0.396,ACTIVE,211.93,336.34,59.991,1493595003,"201051344000579","219011344069620",29.14,10.30,0,331.23,342.35,11.7,9.4,0.053,695834.5,695834.5,3738,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595015,1922436.00
04/30/2017 19:30,2,0.428,ACTIVE,211.48,335.74,59.991,1493595003,"201051344000890","219011344069620",29.24,10.70,0,329.43,344.45,12.7,10.3,0.062,678510.4,678510.4,3755,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595016,1922437.00
04/30/2017 19:30,2,0.414,ACTIVE,211.70,336.64,59.996,1493595003,"201051344000438","219011344069620",29.66,10.30,0,330.93,343.55,12.5,10.1,0.062,681294.2,681294.2,3746,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595017,1922438.00
04/30/2017 19:30,2,0.428,ACTIVE,211.93,335.44,60.007,1493595003,"201051344000417","219011344069620",19.88,10.30,0,330.33,341.45,8.6,6.4,0.040,638920.7,638920.7,3768,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595018,1922439.00
04/30/2017 19:30,2,0.293,ACTIVE,210.80,335.74,59.975,1493595003,"274151322000083","219011344069620",27.85,12.30,0,331.23,339.34,8.3,6.1,0.044,933458.3,933458.3,3716,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595019,1922440.00
04/30/2017 19:30,2,0.309,ACTIVE,211.48,336.34,59.959,1493595003,"274151322000076","219011344069620",28.39,12.30,0,332.13,339.95,8.9,6.6,0.044,995024.9,995024.9,3717,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595019,1922441.00
04/30/2017 19:30,2,0.365,ACTIVE,211.70,336.64,59.996,1493595003,"201051344000868","219011344069620",28.96,10.30,0,330.03,343.85,10.7,8.4,0.057,676760.9,676760.9,3743,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595020,1922442.00
04/30/2017 19:30,2,0.303,ACTIVE,210.57,334.84,59.991,1493595003,"274151322000095","219011344069620",27.89,12.30,0,330.63,339.04,8.6,6.3,0.044,985427.0,985427.0,3714,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595021,1922443.00
04/30/2017 19:30,2,0.348,ACTIVE,211.70,336.64,59.991,1493595003,"201051344000988","219011344069620",19.04,10.30,0,329.13,342.65,6.7,4.6,0.031,613943.6,613943.6,3761,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595022,1922444.00
04/30/2017 19:30,2,0.402,ACTIVE,211.48,336.04,59.996,1493595003,"201051344001025","219011344069620",29.64,10.00,0,329.73,343.55,12.1,9.7,0.062,680593.4,680593.4,3755,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595023,1922445.00
04/30/2017 19:30,2,0.369,ACTIVE,211.70,336.04,59.996,1493595003,"201051344000458","219011344069620",28.98,11.70,0,330.03,342.65,10.9,8.6,0.057,688955.0,688955.0,3729,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595024,1922446.00
04/30/2017 19:30,2,0.365,ACTIVE,212.38,337.84,59.996,1493595003,"201051344000853","219011344069620",28.82,10.30,0,332.43,344.45,10.7,8.4,0.053,689455.5,689455.5,3729,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595025,1922447.00
04/30/2017 19:30,2,0.389,ACTIVE,211.93,337.54,59.991,1493595003,"201051344000685","219011344069620",29.40,10.30,0,330.63,344.15,11.6,9.3,0.066,681451.3,681451.3,3754,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595026,1922448.00
04/30/2017 19:30,2,0.398,ACTIVE,211.93,337.54,59.986,1493595003,"201051344000917","219011344069620",29.06,11.30,0,329.73,343.85,11.8,9.4,0.066,678169.0,678169.0,3743,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595027,1922449.00
04/30/2017 19:30,2,0.396,ACTIVE,211.93,337.24,59.991,1493595003,"201051344001145","219011344069620",28.47,10.00,0,330.93,344.15,11.4,9.1,0.057,686019.7,686019.7,3736,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595028,1922450.00
04/30/2017 19:30,2,0.422,ACTIVE,211.70,337.24,60.012,1493595003,"201051344000651","219011344069620",28.01,10.00,0,330.63,343.85,12.0,9.6,0.066,674454.8,674454.8,3752,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595028,1922451.00
04/30/2017 19:30,2,0.270,ACTIVE,210.35,335.14,59.981,1493595003,"274151322000088","219011344069620",27.37,12.30,0,330.33,338.74,7.5,5.3,0.044,894666.0,894666.0,3723,0,0,0,L,1151911521,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595029,1922452.00
04/30/2017 19:30,2,0.199,ACTIVE,211.48,393.15,59.996,1493595003,"274151322000068","219011344069620",36.98,14.70,0,333.03,402.16,7.5,5.3,0.035,770901.0,770901.0,3856,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595030,1922453.00
04/30/2017 19:30,2,0.402,ACTIVE,211.25,334.84,60.002,1493595003,"201051344001135","219011344069620",29.20,10.30,0,330.03,342.65,11.9,9.6,0.062,670138.3,670138.3,3748,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595031,1922454.00
04/30/2017 19:30,2,0.373,ACTIVE,211.48,336.04,59.991,1493595003,"201051344000594","219011344069620",29.10,10.30,0,329.43,342.95,11.0,8.7,0.053,690931.7,690931.7,3744,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595032,1922455.00
04/30/2017 19:30,2,0.400,ACTIVE,211.93,336.34,59.991,1493595003,"201051344001203","219011344069620",29.16,10.70,0,330.33,344.76,11.8,9.5,0.062,679050.8,679050.8,3757,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595033,1922456.00
