ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 19:30,2,0.283,ACTIVE,210.57,334.54,60.002,1493595003,"274151322000054","219011344069620",27.85,13.00,0,330.63,339.34,8.0,5.8,0.040,912720.7,912720.7,3714,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595034,1922457.00
04/30/2017 19:30,2,0.363,ACTIVE,211.93,335.74,59.986,1493595003,"201051344000867","219011344069620",28.88,11.30,0,330.03,343.55,10.7,8.4,0.057,675689.1,675689.1,3754,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595035,1922458.00
04/30/2017 19:30,2,0.432,ACTIVE,211.70,336.64,59.959,1493595003,"201051344001093","219011344069620",29.20,11.00,0,329.73,343.85,12.8,10.5,0.066,677895.4,677895.4,3748,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595036,1922459.00
04/30/2017 19:30,2,0.312,ACTIVE,211.70,336.94,59.981,1493595003,"201051344000900","219011344069620",28.61,10.70,0,330.33,342.65,9.1,6.8,0.053,697102.5,697102.5,3730,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595037,1922460.00
04/30/2017 19:30,2,0.371,ACTIVE,211.93,336.34,59.996,1493595003,"201051344000648","219011344069620",28.75,10.00,0,331.23,343.25,10.9,8.6,0.053,686412.4,686412.4,3731,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595038,1922461.00
04/30/2017 19:30,2,0.379,ACTIVE,211.70,336.34,59.991,1493595003,"201051344000569","219011344069620",28.05,10.70,0,330.33,342.35,10.8,8.5,0.053,699427.9,699427.9,3721,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595038,1922462.00
04/30/2017 19:30,2,0.365,ACTIVE,211.93,335.44,59.986,1493595003,"201051344000983","219011344069620",28.96,10.70,0,330.03,342.65,10.8,8.5,0.053,689896.7,689896.7,3732,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595039,1922463.00
04/30/2017 19:30,2,0.359,ACTIVE,211.70,335.74,59.975,1493595003,"201051344001158","219011344069620",28.23,9.70,0,330.63,342.65,10.3,8.0,0.049,675504.8,675504.8,3743,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595040,1922464.00
04/30/2017 19:30,2,0.375,ACTIVE,212.16,337.54,59.981,1493595003,"201051344000576","219011344069620",27.79,10.70,0,330.63,344.15,10.6,8.3,0.053,690129.3,690129.3,3728,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595041,1922465.00
04/30/2017 19:30,2,0.289,ACTIVE,210.80,336.04,59.981,1493595003,"274151322000087","219011344069620",27.67,15.50,0,330.93,339.65,8.1,5.9,0.027,884913.1,884913.1,3791,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595042,1922466.00
04/30/2017 19:30,2,0.180,ACTIVE,210.80,381.42,59.975,1493595003,"274151322000094","219011344069620",35.74,13.70,0,379.62,389.54,6.5,4.4,0.035,770543.2,770543.2,3841,0,0,0,L,1151911521,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595043,1922467.00
04/30/2017 19:45,2,0.289,ACTIVE,211.93,336.04,59.949,1493595903,"201051344000645","219011344069620",28.35,11.30,0,330.93,343.25,8.3,6.1,0.035,688996.3,688996.3,3728,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595904,1922468.00
04/30/2017 19:45,2,0.221,ACTIVE,210.57,333.93,59.949,1493595903,"274151322000085","219011344069620",27.47,12.30,0,331.23,338.74,6.2,4.0,0.027,909679.7,909679.7,3709,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595905,1922469.00
04/30/2017 19:45,2,0.307,ACTIVE,211.93,337.84,59.949,1493595903,"201051344000633","219011344069620",28.96,10.30,0,330.63,345.06,9.0,6.8,0.031,675229.8,675229.8,3755,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595906,1922470.00
04/30/2017 19:45,2,0.324,ACTIVE,211.70,335.44,59.959,1493595903,"201051344000469","219011344069620",28.23,9.70,0,329.13,344.15,9.3,7.0,0.044,678224.9,678224.9,3741,0,0,0,L,1122011218,0,120.20,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595907,1922471.00
04/30/2017 19:45,2,0.326,ACTIVE,211.25,336.04,59.965,1493595903,"201051344000646","219011344069620",28.67,10.30,0,329.43,342.65,9.5,7.2,0.044,671766.1,671766.1,3754,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595908,1922472.00
04/30/2017 19:45,2,0.248,ACTIVE,210.12,333.63,59.954,1493595903,"274151322000052","219011344069620",27.49,12.30,0,330.03,339.34,6.9,4.8,0.035,942973.5,942973.5,3718,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595909,1922473.00
04/30/2017 19:45,2,0.344,ACTIVE,211.48,335.74,59.959,1493595903,"201051344000585","219011344069620",28.78,10.70,0,329.13,342.95,10.1,7.8,0.044,682916.1,682916.1,3754,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595910,1922474.00
04/30/2017 19:45,2,0.312,ACTIVE,211.48,335.14,59.965,1493595903,"201051344001230","219011344069620",29.46,10.30,0,328.22,342.05,9.3,7.1,0.040,676271.4,676271.4,3745,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595911,1922475.00
04/30/2017 19:45,2,0.320,ACTIVE,211.93,336.04,59.917,1493595903,"201051344000582","219011344069620",29.28,10.30,0,330.63,342.95,9.5,7.2,0.040,666156.7,666156.7,3745,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595911,1922476.00
04/30/2017 19:45,2,0.350,ACTIVE,211.03,335.14,59.991,1493595903,"201051344000955","219011344069620",28.84,10.70,0,328.82,342.05,10.2,7.9,0.049,684634.7,684634.7,3755,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595912,1922477.00
04/30/2017 19:45,2,0.139,ACTIVE,210.35,333.93,59.949,1493595903,"274151322000094","219011344069620",30.79,13.00,0,331.83,385.33,4.4,2.3,0.022,770543.8,770543.8,3842,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595913,1922478.00
04/30/2017 19:45,2,0.336,ACTIVE,211.70,335.44,59.959,1493595903,"201051344000579","219011344069620",28.57,10.30,0,330.93,341.75,9.7,7.5,0.040,695836.4,695836.4,3739,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595914,1922479.00
04/30/2017 19:45,2,0.346,ACTIVE,211.25,335.14,59.959,1493595903,"201051344000890","219011344069620",29.16,10.70,0,329.43,342.95,10.3,8.0,0.044,678512.4,678512.4,3756,0,0,0,L,1122011218,0,121.33,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595915,1922480.00
04/30/2017 19:45,2,0.340,ACTIVE,211.70,336.04,59.965,1493595903,"201051344000438","219011344069620",29.04,10.30,0,330.63,343.55,10.0,7.8,0.040,681296.2,681296.2,3747,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595916,1922481.00
04/30/2017 19:45,2,0.393,ACTIVE,211.70,335.74,59.965,1493595903,"201051344000417","219011344069620",18.27,10.00,0,329.43,340.85,7.3,5.1,0.018,638922.0,638922.0,3769,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595917,1922482.00
04/30/2017 19:45,2,0.225,ACTIVE,210.57,335.44,59.959,1493595903,"274151322000083","219011344069620",27.57,12.30,0,330.63,339.04,6.3,4.2,0.027,933459.4,933459.4,3717,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595918,1922483.00
04/30/2017 19:45,2,0.240,ACTIVE,211.03,335.14,59.959,1493595903,"274151322000076","219011344069620",27.75,12.30,0,331.53,339.34,6.8,4.6,0.035,995026.1,995026.1,3718,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595919,1922484.00
04/30/2017 19:45,2,0.303,ACTIVE,211.48,335.74,59.959,1493595903,"201051344000868","219011344069620",28.45,10.30,0,329.73,342.95,8.8,6.5,0.031,676762.6,676762.6,3744,0,0,0,L,1122011218,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595920,1922485.00
04/30/2017 19:45,2,0.230,ACTIVE,210.35,335.44,59.954,1493595903,"274151322000095","219011344069620",27.45,12.30,0,330.33,338.44,6.4,4.3,0.027,985428.1,985428.1,3715,0,0,0,L,1151911521,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595920,1922486.00
04/30/2017 19:45,2,0.293,ACTIVE,211.48,336.64,59.965,1493595903,"201051344000988","219011344069620",18.39,10.30,0,328.82,342.05,5.5,3.3,0.018,613944.5,613944.5,3762,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595921,1922487.00
04/30/2017 19:45,2,0.330,ACTIVE,211.48,335.14,59.986,1493595903,"201051344001025","219011344069620",29.08,10.00,0,330.03,343.25,9.8,7.5,0.044,680595.3,680595.3,3756,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595922,1922488.00
04/30/2017 19:45,2,0.307,ACTIVE,211.48,334.84,59.970,1493595903,"201051344000458","219011344069620",28.57,11.70,0,330.63,342.65,8.9,6.7,0.035,688956.7,688956.7,3730,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595923,1922489.00
04/30/2017 19:45,2,0.303,ACTIVE,212.16,337.24,59.959,1493595903,"201051344000853","219011344069620",28.19,10.30,0,331.83,344.45,8.7,6.4,0.035,689457.1,689457.1,3730,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595924,1922490.00
04/30/2017 19:45,2,0.314,ACTIVE,211.93,336.94,59.986,1493595903,"201051344000685","219011344069620",28.92,10.30,0,330.33,345.06,9.2,7.0,0.040,681453.1,681453.1,3755,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595925,1922491.00
04/30/2017 19:45,2,0.320,ACTIVE,211.70,336.34,59.944,1493595903,"201051344000917","219011344069620",28.84,11.30,0,329.43,345.06,9.4,7.1,0.035,678170.8,678170.8,3744,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595926,1922492.00
04/30/2017 19:45,2,0.311,ACTIVE,211.70,336.34,59.965,1493595903,"201051344001145","219011344069620",28.86,10.00,0,330.93,343.55,9.1,6.9,0.040,686021.5,686021.5,3737,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595927,1922493.00
04/30/2017 19:45,2,0.336,ACTIVE,211.48,336.04,59.928,1493595903,"201051344000651","219011344069620",28.19,10.00,0,329.73,343.55,9.7,7.4,0.040,674456.7,674456.7,3753,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595928,1922494.00
04/30/2017 19:45,2,0.209,ACTIVE,209.90,334.24,59.970,1493595903,"274151322000088","219011344069620",26.04,12.00,0,330.33,339.04,5.6,3.4,0.022,894666.9,894666.9,3724,0,0,0,L,1151911521,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595929,1922495.00
04/30/2017 19:45,2,0.154,ACTIVE,211.25,339.65,59.959,1493595903,"274151322000068","219011344069620",31.37,13.70,0,332.73,396.75,5.0,2.9,0.018,770901.7,770901.7,3857,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595930,1922496.00
04/30/2017 19:45,2,0.324,ACTIVE,211.25,334.54,59.996,1493595903,"201051344001135","219011344069620",29.08,10.30,0,329.43,342.05,9.6,7.3,0.044,670140.1,670140.1,3749,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595930,1922497.00
04/30/2017 19:45,2,0.309,ACTIVE,211.25,334.84,60.002,1493595903,"201051344000594","219011344069620",28.92,10.70,0,328.82,342.65,9.1,6.9,0.035,690933.5,690933.5,3745,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595931,1922498.00
04/30/2017 19:45,2,0.326,ACTIVE,211.48,335.14,59.965,1493595903,"201051344001203","219011344069620",28.47,10.70,0,330.63,343.55,9.4,7.2,0.040,679052.7,679052.7,3758,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595932,1922499.00
04/30/2017 19:45,2,0.217,ACTIVE,210.35,333.33,59.959,1493595903,"274151322000054","219011344069620",27.71,12.70,0,330.03,339.04,6.1,3.9,0.031,912721.7,912721.7,3715,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595933,1922500.00
04/30/2017 19:45,2,0.297,ACTIVE,211.93,335.44,59.959,1493595903,"201051344000867","219011344069620",28.77,11.00,0,329.13,342.65,8.7,6.5,0.035,675690.7,675690.7,3755,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595934,1922501.00
04/30/2017 19:45,2,0.363,ACTIVE,211.48,335.74,59.965,1493595903,"201051344001093","219011344069620",28.67,11.00,0,329.73,342.65,10.6,8.3,0.044,677897.6,677897.6,3749,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595935,1922502.00
04/30/2017 19:45,2,0.244,ACTIVE,211.70,336.04,59.954,1493595903,"201051344000900","219011344069620",28.71,10.30,0,329.73,342.05,7.1,5.0,0.035,697103.8,697103.8,3731,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595936,1922503.00
04/30/2017 19:45,2,0.305,ACTIVE,211.93,335.74,59.965,1493595903,"201051344000648","219011344069620",28.88,10.00,0,330.33,342.65,9.0,6.7,0.040,686414.1,686414.1,3732,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595937,1922504.00
04/30/2017 19:45,2,0.303,ACTIVE,211.70,336.04,59.959,1493595903,"201051344000569","219011344069620",29.04,10.70,0,330.03,342.65,8.9,6.7,0.040,699429.6,699429.6,3722,0,0,0,L,1122011218,0,120.20,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595938,1922505.00
04/30/2017 19:45,2,0.303,ACTIVE,211.93,335.44,59.970,1493595903,"201051344000983","219011344069620",28.75,10.70,0,329.43,342.65,8.9,6.6,0.035,689898.4,689898.4,3733,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595939,1922506.00
04/30/2017 19:45,2,0.285,ACTIVE,211.70,336.04,59.970,1493595903,"201051344001158","219011344069620",28.90,9.70,0,330.03,342.95,8.4,6.2,0.035,675506.4,675506.4,3744,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595939,1922507.00
04/30/2017 19:45,2,0.305,ACTIVE,212.16,336.94,59.954,1493595903,"201051344000576","219011344069620",28.61,10.30,0,329.73,342.95,8.9,6.6,0.031,690131.0,690131.0,3729,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595940,1922508.00
04/30/2017 19:45,2,0.223,ACTIVE,210.57,335.44,59.954,1493595903,"274151322000087","219011344069620",27.79,15.30,0,330.93,339.04,6.2,4.1,0.013,884914.2,884914.2,3792,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493595942,1922509.00
04/30/2017 20:00,2,0.230,ACTIVE,212.16,336.64,59.975,1493596803,"201051344000645","219011344069620",28.55,11.30,0,330.63,342.05,6.7,4.6,0.022,688997.6,688997.6,3729,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596804,1922510.00
04/30/2017 20:00,2,0.166,ACTIVE,211.03,334.84,59.975,1493596803,"274151322000085","219011344069620",27.00,12.30,0,330.93,337.84,4.5,2.5,0.018,909680.6,909680.6,3710,0,0,0,L,1151911521,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596805,1922511.00
04/30/2017 20:00,2,0.258,ACTIVE,212.16,337.84,59.938,1493596803,"201051344000633","219011344069620",28.01,10.30,0,329.73,343.55,7.4,5.2,0.022,675231.3,675231.3,3756,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596806,1922512.00
04/30/2017 20:00,2,0.260,ACTIVE,211.70,335.74,59.965,1493596803,"201051344000469","219011344069620",28.82,9.70,0,328.82,341.45,7.6,5.4,0.022,678226.4,678226.4,3742,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596807,1922513.00
04/30/2017 20:00,2,0.262,ACTIVE,211.25,334.84,59.965,1493596803,"201051344000646","219011344069620",28.41,10.30,0,328.82,341.15,7.6,5.4,0.022,671767.7,671767.7,3755,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596808,1922514.00
04/30/2017 20:00,2,0.188,ACTIVE,210.57,334.54,59.959,1493596803,"274151322000052","219011344069620",27.59,12.30,0,329.73,338.44,5.2,3.1,0.018,942974.5,942974.5,3719,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596809,1922515.00
04/30/2017 20:00,2,0.271,ACTIVE,211.48,335.44,59.970,1493596803,"201051344000585","219011344069620",29.28,10.70,0,329.13,341.75,8.1,5.9,0.022,682917.8,682917.8,3755,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596810,1922516.00
04/30/2017 20:00,2,0.270,ACTIVE,211.25,334.24,59.975,1493596803,"201051344001230","219011344069620",27.91,10.30,0,328.52,340.85,7.6,5.4,0.031,676272.9,676272.9,3746,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596811,1922517.00
04/30/2017 20:00,2,0.268,ACTIVE,211.93,335.44,59.981,1493596803,"201051344000582","219011344069620",28.43,10.30,0,330.33,341.75,7.7,5.5,0.022,666158.3,666158.3,3746,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596812,1922518.00
04/30/2017 20:00,2,0.281,ACTIVE,210.80,334.54,59.970,1493596803,"201051344000955","219011344069620",29.14,10.30,0,329.13,341.45,8.4,6.2,0.022,684636.4,684636.4,3756,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596813,1922519.00
04/30/2017 20:00,2,0.098,ACTIVE,210.80,334.54,59.970,1493596803,"274151322000094","219011344069620",29.72,12.30,0,331.53,338.44,3.0,1.0,0.009,770544.2,770544.2,3843,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596813,1922520.00
04/30/2017 20:00,2,0.277,ACTIVE,211.93,335.14,59.981,1493596803,"201051344000579","219011344069620",28.92,10.70,0,330.03,340.55,8.2,6.0,0.018,695838.1,695838.1,3740,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596814,1922521.00
04/30/2017 20:00,2,0.289,ACTIVE,211.25,334.24,60.018,1493596803,"201051344000890","219011344069620",28.43,10.70,0,329.73,341.15,8.4,6.2,0.027,678514.2,678514.2,3757,0,0,0,L,1122011218,0,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596815,1922522.00
04/30/2017 20:00,2,0.279,ACTIVE,211.48,334.84,59.965,1493596803,"201051344000438","219011344069620",28.61,10.30,0,330.03,341.75,8.2,5.9,0.027,681297.9,681297.9,3748,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596816,1922523.00
04/30/2017 20:00,2,0.316,ACTIVE,211.48,334.84,59.975,1493596803,"201051344000417","219011344069620",18.21,10.30,0,329.73,339.95,5.9,3.7,0.009,638923.0,638923.0,3770,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596817,1922524.00
04/30/2017 20:00,2,0.168,ACTIVE,211.03,334.24,59.996,1493596803,"274151322000083","219011344069620",27.00,12.30,0,330.63,338.44,4.6,2.5,0.018,933460.2,933460.2,3718,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596818,1922525.00
04/30/2017 20:00,2,0.176,ACTIVE,211.48,334.84,59.996,1493596803,"274151322000076","219011344069620",27.85,12.30,0,330.63,338.44,5.0,2.9,0.018,995027.0,995027.0,3719,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596819,1922526.00
04/30/2017 20:00,2,0.250,ACTIVE,211.70,335.44,59.975,1493596803,"201051344000868","219011344069620",27.79,10.30,0,329.43,340.85,7.0,4.9,0.022,676764.0,676764.0,3745,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596820,1922527.00
04/30/2017 20:00,2,0.170,ACTIVE,210.80,333.93,59.965,1493596803,"274151322000095","219011344069620",27.08,12.00,0,330.93,338.14,4.6,2.5,0.013,985429.0,985429.0,3716,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596821,1922528.00
04/30/2017 20:00,2,0.223,ACTIVE,211.70,336.34,59.959,1493596803,"201051344000988","219011344069620",18.65,10.30,0,327.92,341.75,4.2,2.1,0.013,613945.2,613945.2,3763,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596822,1922529.00
04/30/2017 20:00,2,0.256,ACTIVE,211.25,333.93,59.975,1493596803,"201051344001025","219011344069620",29.50,10.00,0,330.03,341.75,7.7,5.5,0.018,680596.9,680596.9,3757,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596823,1922530.00
04/30/2017 20:00,2,0.246,ACTIVE,211.70,335.14,59.965,1493596803,"201051344000458","219011344069620",28.71,11.70,0,330.03,341.75,7.2,5.1,0.018,688958.2,688958.2,3731,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596824,1922531.00
04/30/2017 20:00,2,0.252,ACTIVE,212.38,336.94,59.965,1493596803,"201051344000853","219011344069620",26.92,10.30,0,331.83,342.05,6.9,4.7,0.022,689458.5,689458.5,3731,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596824,1922532.00
04/30/2017 20:00,2,0.254,ACTIVE,211.70,336.04,59.975,1493596803,"201051344000685","219011344069620",28.13,10.30,0,330.03,342.65,7.3,5.1,0.022,681454.6,681454.6,3756,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596826,1922533.00
04/30/2017 20:00,2,0.254,ACTIVE,211.48,335.44,59.986,1493596803,"201051344000917","219011344069620",29.02,11.30,0,329.43,340.85,7.5,5.3,0.027,678172.3,678172.3,3745,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596826,1922534.00
04/30/2017 20:00,2,0.244,ACTIVE,211.48,335.14,59.970,1493596803,"201051344001145","219011344069620",28.92,10.00,0,330.93,341.75,7.2,5.0,0.022,686022.9,686022.9,3738,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596827,1922535.00
04/30/2017 20:00,2,0.271,ACTIVE,211.48,335.74,59.959,1493596803,"201051344000651","219011344069620",28.31,10.00,0,330.03,341.75,7.8,5.6,0.027,674458.3,674458.3,3754,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596828,1922536.00
04/30/2017 20:00,2,0.143,ACTIVE,210.57,334.24,59.991,1493596803,"274151322000088","219011344069620",26.88,12.30,0,330.03,338.14,3.9,1.8,0.013,894667.6,894667.6,3725,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596829,1922537.00
04/30/2017 20:00,2,0.117,ACTIVE,211.48,335.44,59.981,1493596803,"274151322000068","219011344069620",30.00,13.00,0,331.53,342.65,3.5,1.5,0.009,770902.3,770902.3,3858,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596830,1922538.00
04/30/2017 20:00,2,0.262,ACTIVE,211.03,333.63,59.970,1493596803,"201051344001135","219011344069620",28.53,10.30,0,329.73,340.85,7.6,5.4,0.027,670141.7,670141.7,3750,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596831,1922539.00
04/30/2017 20:00,2,0.264,ACTIVE,211.48,335.44,59.959,1493596803,"201051344000594","219011344069620",27.79,10.30,0,328.22,340.55,7.5,5.3,0.027,690935.0,690935.0,3746,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596832,1922540.00
04/30/2017 20:00,2,0.262,ACTIVE,211.48,334.54,59.996,1493596803,"201051344001203","219011344069620",28.35,10.70,0,329.43,342.95,7.5,5.4,0.027,679054.2,679054.2,3759,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596833,1922541.00
04/30/2017 20:00,2,0.162,ACTIVE,210.57,335.14,59.965,1493596803,"274151322000054","219011344069620",26.84,12.70,0,330.03,338.74,4.5,2.4,0.018,912722.5,912722.5,3716,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596834,1922542.00
04/30/2017 20:00,2,0.248,ACTIVE,211.93,335.44,59.975,1493596803,"201051344000867","219011344069620",27.79,11.00,0,330.03,341.15,7.0,4.9,0.022,675692.1,675692.1,3756,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596835,1922543.00
04/30/2017 20:00,2,0.291,ACTIVE,211.25,335.44,59.938,1493596803,"201051344001093","219011344069620",29.10,11.30,0,329.43,341.15,8.6,6.4,0.018,677899.4,677899.4,3750,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596836,1922544.00
04/30/2017 20:00,2,0.193,ACTIVE,211.70,335.74,59.959,1493596803,"201051344000900","219011344069620",28.21,10.30,0,329.73,341.45,5.5,3.4,0.022,697104.8,697104.8,3732,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596837,1922545.00
04/30/2017 20:00,2,0.260,ACTIVE,211.93,336.04,59.965,1493596803,"201051344000648","219011344069620",28.05,10.00,0,330.33,341.75,7.4,5.2,0.022,686415.6,686415.6,3733,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596838,1922546.00
04/30/2017 20:00,2,0.250,ACTIVE,211.93,336.04,59.975,1493596803,"201051344000569","219011344069620",28.29,10.70,0,330.33,341.45,7.2,5.0,0.022,699431.0,699431.0,3723,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596839,1922547.00
04/30/2017 20:00,2,0.246,ACTIVE,211.93,335.44,59.975,1493596803,"201051344000983","219011344069620",28.71,10.70,0,330.03,340.55,7.2,5.0,0.018,689899.8,689899.8,3734,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596840,1922548.00
04/30/2017 20:00,2,0.238,ACTIVE,211.93,335.74,59.928,1493596803,"201051344001158","219011344069620",27.81,9.70,0,329.73,341.75,6.7,4.6,0.022,675507.7,675507.7,3745,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596840,1922549.00
04/30/2017 20:00,2,0.256,ACTIVE,212.38,336.94,59.986,1493596803,"201051344000576","219011344069620",28.29,10.70,0,330.33,342.65,7.4,5.2,0.022,690132.4,690132.4,3730,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596841,1922550.00
04/30/2017 20:00,2,0.170,ACTIVE,211.03,335.44,59.959,1493596803,"274151322000087","219011344069620",26.56,15.00,0,330.33,338.14,4.6,2.5,0.013,884915.0,884915.0,3793,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493596842,1922551.00
04/30/2017 20:15,2,0.178,ACTIVE,212.38,335.74,59.970,1493597704,"201051344000645","219011344069620",25.33,11.00,0,321.31,341.15,4.6,2.5,0.000,688998.5,688998.5,3730,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597705,1922552.00
04/30/2017 20:15,2,0.094,ACTIVE,210.57,333.93,59.970,1493597704,"274151322000085","219011344069620",25.31,12.30,0,319.81,337.54,2.4,0.4,0.004,909680.9,909680.9,3711,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597706,1922553.00
04/30/2017 20:15,2,0.201,ACTIVE,212.38,336.94,59.975,1493597704,"201051344000633","219011344069620",24.13,10.30,0,320.11,342.95,5.0,2.9,0.000,675232.3,675232.3,3757,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597707,1922554.00
04/30/2017 20:15,2,0.215,ACTIVE,211.93,335.74,59.928,1493597704,"201051344000469","219011344069620",24.67,9.70,0,318.91,340.55,5.4,3.3,0.000,678227.6,678227.6,3743,0,0,0,L,1122011218,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597708,1922555.00
04/30/2017 20:15,2,0.197,ACTIVE,211.25,335.74,59.933,1493597704,"201051344000646","219011344069620",25.64,10.30,0,317.70,339.65,5.1,3.0,0.004,671768.8,671768.8,3756,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597709,1922556.00
04/30/2017 20:15,2,0.115,ACTIVE,210.57,333.93,59.959,1493597704,"274151322000052","219011344069620",26.44,12.00,0,318.30,337.54,3.1,1.1,0.000,942975.0,942975.0,3720,0,0,0,L,1151911521,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597709,1922557.00
04/30/2017 20:15,2,0.213,ACTIVE,211.48,335.74,59.965,1493597704,"201051344000585","219011344069620",25.11,10.70,0,318.91,340.25,5.4,3.3,0.009,682919.0,682919.0,3756,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597710,1922558.00
04/30/2017 20:15,2,0.205,ACTIVE,211.48,334.24,59.975,1493597704,"201051344001230","219011344069620",23.34,10.30,0,318.00,339.04,4.9,2.8,0.000,676274.0,676274.0,3747,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597711,1922559.00
04/30/2017 20:15,2,0.205,ACTIVE,212.16,335.44,59.975,1493597704,"201051344000582","219011344069620",24.89,10.30,0,319.81,340.55,5.2,3.1,0.004,666159.4,666159.4,3747,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597712,1922560.00
04/30/2017 20:15,2,0.230,ACTIVE,211.03,334.54,59.965,1493597704,"201051344000955","219011344069620",24.81,10.70,0,318.91,339.34,5.8,3.7,0.000,684637.7,684637.7,3757,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597713,1922561.00
04/30/2017 20:15,2,0.000,ALERT,210.80,295.16,59.965,1493597704,"274151322000094","219011344069620",41.51,11.70,0,293.96,397.05,0.0,0.0,0.000,770544.3,770544.3,3844,0,0,0,L,1151911521,0,120.65,122.01,0002,9,0,0,0,0,0,0,40,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597715,1922562.00
04/30/2017 20:15,2,0.229,ACTIVE,211.70,335.14,59.975,1493597704,"201051344000579","219011344069620",24.79,10.30,0,319.81,340.85,5.8,3.6,0.000,695839.3,695839.3,3741,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597716,1922563.00
04/30/2017 20:15,2,0.199,ACTIVE,211.25,334.54,59.970,1493597704,"201051344000890","219011344069620",27.33,10.70,0,319.21,339.95,5.6,3.4,0.000,678515.4,678515.4,3758,0,0,0,L,1122011218,0,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597717,1922564.00
04/30/2017 20:15,2,0.215,ACTIVE,211.70,335.14,59.970,1493597704,"201051344000438","219011344069620",25.23,10.30,0,319.81,340.85,5.5,3.4,0.000,681299.1,681299.1,3749,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597717,1922565.00
04/30/2017 20:15,2,0.223,ALERT,211.48,298.17,59.949,1493597704,"201051344000417","219011344069620",18.49,10.00,0,296.66,349.56,4.2,2.1,0.000,638923.8,638923.8,3771,0,0,0,L,1122011218,0,121.10,120.88,0002,7,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597719,1922566.00
04/30/2017 20:15,2,0.092,ACTIVE,210.80,333.93,59.965,1493597704,"274151322000083","219011344069620",26.18,12.30,0,318.61,338.14,2.4,0.4,0.000,933460.6,933460.6,3719,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597720,1922567.00
04/30/2017 20:15,2,0.098,ACTIVE,211.03,334.24,59.959,1493597704,"274151322000076","219011344069620",26.72,12.00,0,320.11,337.84,2.7,0.6,0.000,995027.5,995027.5,3720,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597721,1922568.00
04/30/2017 20:15,2,0.178,ACTIVE,211.70,335.14,59.970,1493597704,"201051344000868","219011344069620",25.86,10.30,0,319.21,340.25,4.7,2.6,0.000,676765.0,676765.0,3746,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597722,1922569.00
04/30/2017 20:15,2,0.092,ACTIVE,210.57,333.33,59.981,1493597704,"274151322000095","219011344069620",25.64,12.00,0,318.30,337.24,2.4,0.4,0.000,985429.3,985429.3,3717,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597723,1922570.00
04/30/2017 20:15,2,0.148,ALERT,211.48,299.37,59.975,1493597704,"201051344000988","219011344069620",18.35,10.00,0,296.06,359.78,2.8,0.7,0.000,613945.5,613945.5,3764,0,0,0,L,1122011218,0,120.65,121.55,0002,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597725,1922571.00
04/30/2017 20:15,2,0.180,ACTIVE,211.25,333.63,59.933,1493597704,"201051344001025","219011344069620",27.33,10.00,0,319.51,339.95,5.0,2.9,0.000,680598.0,680598.0,3758,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597726,1922572.00
04/30/2017 20:15,2,0.193,ACTIVE,211.70,334.84,59.965,1493597704,"201051344000458","219011344069620",24.61,11.70,0,319.81,340.25,4.8,2.8,0.000,688959.2,688959.2,3732,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597727,1922573.00
04/30/2017 20:15,2,0.174,ACTIVE,212.38,336.64,59.959,1493597704,"201051344000853","219011344069620",24.81,10.30,0,321.91,341.15,4.4,2.3,0.000,689459.4,689459.4,3732,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597727,1922574.00
04/30/2017 20:15,2,0.195,ACTIVE,211.93,336.34,59.970,1493597704,"201051344000685","219011344069620",23.80,10.30,0,321.31,340.85,4.7,2.6,0.004,681455.6,681455.6,3757,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597728,1922575.00
04/30/2017 20:15,2,0.203,ACTIVE,211.70,335.44,59.981,1493597704,"201051344000917","219011344069620",23.60,11.30,0,318.91,340.55,4.9,2.8,0.000,678173.4,678173.4,3746,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597729,1922576.00
04/30/2017 20:15,2,0.170,ACTIVE,211.70,335.14,59.970,1493597704,"201051344001145","219011344069620",26.32,10.00,0,320.71,340.25,4.6,2.5,0.004,686023.9,686023.9,3739,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597730,1922577.00
04/30/2017 20:15,2,0.217,ACTIVE,211.70,334.54,59.975,1493597704,"201051344000651","219011344069620",24.15,9.70,0,320.11,339.65,5.3,3.2,0.004,674459.4,674459.4,3755,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597731,1922578.00
04/30/2017 20:15,2,0.078,ACTIVE_NO_POWER,210.35,328.22,59.965,1493597704,"274151322000088","219011344069620",24.37,12.00,0,318.61,337.24,1.9,0.0,0.000,894667.8,894667.8,3726,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597732,1922579.00
04/30/2017 20:15,2,0.006,ALERT,211.48,295.46,59.965,1493597704,"274151322000068","219011344069620",41.61,12.30,0,293.96,402.16,0.0,0.0,0.000,770902.4,770902.4,3859,0,0,0,L,1151911521,0,121.10,122.23,0002,11,0,0,0,0,0,0,45,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597734,1922580.00
04/30/2017 20:15,2,0.188,ACTIVE,211.25,333.63,59.975,1493597704,"201051344001135","219011344069620",26.66,10.30,0,318.91,338.74,5.1,3.0,0.009,670142.8,670142.8,3751,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597735,1922581.00
04/30/2017 20:15,2,0.199,ACTIVE,211.70,335.44,59.970,1493597704,"201051344000594","219011344069620",24.07,10.30,0,318.00,340.85,4.9,2.8,0.000,690936.0,690936.0,3747,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597736,1922582.00
04/30/2017 20:15,2,0.197,ACTIVE,211.70,334.84,60.007,1493597704,"201051344001203","219011344069620",24.69,10.70,0,319.81,340.85,5.0,2.9,0.000,679055.3,679055.3,3760,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597737,1922583.00
04/30/2017 20:15,2,0.090,ACTIVE,210.57,333.33,59.970,1493597704,"274151322000054","219011344069620",24.99,12.70,0,318.91,337.24,2.3,0.3,0.000,912722.8,912722.8,3717,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597738,1922584.00
04/30/2017 20:15,2,0.172,ACTIVE,211.93,333.93,59.975,1493597704,"201051344000867","219011344069620",26.38,11.00,0,320.11,340.25,4.6,2.5,0.000,675693.1,675693.1,3757,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597738,1922585.00
04/30/2017 20:15,2,0.234,ACTIVE,211.48,334.84,59.986,1493597704,"201051344001093","219011344069620",24.57,11.00,0,319.21,340.25,5.8,3.7,0.004,677900.7,677900.7,3751,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597739,1922586.00
04/30/2017 20:15,2,0.125,ACTIVE,211.70,335.14,59.986,1493597704,"201051344000900","219011344069620",25.72,10.30,0,320.11,340.85,3.3,1.3,0.004,697105.4,697105.4,3733,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597740,1922587.00
04/30/2017 20:15,2,0.203,ACTIVE,211.93,335.14,59.981,1493597704,"201051344000648","219011344069620",23.93,10.00,0,320.11,340.85,4.9,2.8,0.000,686416.7,686416.7,3734,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597741,1922588.00
04/30/2017 20:15,2,0.182,ACTIVE,211.70,334.84,59.965,1493597704,"201051344000569","219011344069620",26.36,10.70,0,320.41,340.25,4.9,2.8,0.004,699432.1,699432.1,3724,0,0,0,L,1122011218,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597742,1922589.00
04/30/2017 20:15,2,0.178,ACTIVE,211.70,334.54,59.970,1493597704,"201051344000983","219011344069620",26.26,10.70,0,319.21,340.25,4.8,2.7,0.000,689900.8,689900.8,3735,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597743,1922590.00
04/30/2017 20:15,2,0.184,ACTIVE,211.70,334.24,59.981,1493597704,"201051344001158","219011344069620",23.16,9.70,0,320.11,341.15,4.3,2.2,0.000,675508.6,675508.6,3746,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597744,1922591.00
04/30/2017 20:15,2,0.189,ACTIVE,212.38,335.14,59.975,1493597704,"201051344000576","219011344069620",24.95,10.30,0,320.71,341.75,4.8,2.7,0.000,690133.4,690133.4,3731,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597745,1922592.00
04/30/2017 20:15,2,0.100,ALERT,210.80,329.43,59.975,1493597704,"274151322000087","219011344069620",24.47,13.70,0,293.66,339.65,2.5,0.5,0.000,884915.3,884915.3,3794,0,0,0,L,1151911521,0,121.10,121.78,0002,11,0,0,0,0,0,0,79,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493597747,1922593.00
04/30/2017 20:30,2,0.158,ALERT,212.16,298.47,59.954,1493598604,"201051344000645","219011344069620",21.85,10.70,0,296.36,337.84,3.5,1.5,0.000,688999.0,688999.0,3731,0,0,0,L,1122011218,0,121.10,121.78,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598606,1922594.00
04/30/2017 20:30,2,0.072,ALERT,210.35,295.16,59.944,1493598604,"274151322000085","219011344069620",23.87,11.30,0,293.96,335.74,1.8,0.0,0.000,909681.0,909681.0,3712,0,0,0,L,1151911521,0,121.33,121.33,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598608,1922595.00
04/30/2017 20:30,2,0.164,ALERT,212.16,298.17,59.949,1493598604,"201051344000633","219011344069620",22.36,9.70,0,295.76,338.44,3.7,1.7,0.000,675232.9,675232.9,3758,0,0,0,L,1122011218,0,121.10,121.78,0002,10,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598609,1922596.00
04/30/2017 20:30,2,0.178,ALERT,211.70,298.47,59.944,1493598604,"201051344000469","219011344069620",23.56,9.30,0,296.06,336.94,4.3,2.2,0.000,678228.2,678228.2,3744,0,0,0,L,1122011218,0,120.20,121.78,0002,8,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598611,1922597.00
04/30/2017 20:30,2,0.174,ALERT,211.03,298.47,59.944,1493598604,"201051344000646","219011344069620",22.19,9.70,0,295.76,337.24,3.9,1.9,0.000,671769.4,671769.4,3757,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598613,1922598.00
04/30/2017 20:30,2,0.100,ALERT,210.35,294.86,59.949,1493598604,"274151322000052","219011344069620",22.72,11.30,0,293.66,339.65,2.3,0.3,0.000,942975.2,942975.2,3721,0,0,0,L,1151911521,0,120.42,121.78,0002,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598615,1922599.00
04/30/2017 20:30,2,0.174,ALERT,211.48,305.68,59.944,1493598604,"201051344000585","219011344069620",24.09,10.30,0,296.06,337.54,4.3,2.2,0.000,682919.7,682919.7,3757,0,0,0,L,1122011218,0,120.88,121.10,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598617,1922600.00
