ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 20:30,2,0.164,ALERT,211.25,299.07,59.912,1493598604,"201051344001230","219011344069620",22.38,10.00,0,296.66,341.45,3.8,1.7,0.000,676274.5,676274.5,3748,0,0,0,L,1122011218,0,121.33,120.42,0002,8,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598619,1922601.00
04/30/2017 20:30,2,0.186,ALERT,211.70,299.37,59.954,1493598604,"201051344000582","219011344069620",21.13,10.00,0,296.96,337.84,4.0,1.9,0.000,666160.1,666160.1,3748,0,0,0,L,1122011218,0,121.33,121.33,0002,8,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598620,1922602.00
04/30/2017 20:30,2,0.201,ALERT,210.80,298.47,59.928,1493598604,"201051344000955","219011344069620",21.77,10.30,0,296.36,336.64,4.5,2.4,0.000,684638.5,684638.5,3758,0,0,0,L,1122011218,0,120.65,120.88,0002,8,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598622,1922603.00
04/30/2017 20:30,2,0.000,ALERT,210.35,354.37,59.949,1493598604,"274151322000094","219011344069620",40.73,10.70,0,293.36,397.05,0.0,0.0,0.000,770544.3,770544.3,3846,0,0,0,L,1151911521,0,120.42,121.78,0002,7,0,0,0,0,0,0,255,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598624,1922604.00
04/30/2017 20:30,2,0.186,ALERT,211.48,299.37,59.954,1493598604,"201051344000579","219011344069620",23.28,10.00,0,297.57,337.54,4.4,2.3,0.000,695840.0,695840.0,3742,0,0,0,L,1122011218,0,120.42,121.33,0002,7,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598626,1922605.00
04/30/2017 20:30,2,0.178,ALERT,211.25,312.89,59.907,1493598604,"201051344000890","219011344069620",24.85,10.30,0,296.66,336.94,4.5,2.4,0.000,678516.2,678516.2,3759,0,0,0,L,1122011218,0,121.55,120.20,0002,10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598627,1922606.00
04/30/2017 20:30,2,0.178,ALERT,211.48,298.77,60.007,1493598604,"201051344000438","219011344069620",23.89,9.70,0,296.66,339.34,4.3,2.2,0.000,681299.9,681299.9,3750,0,0,0,L,1122011218,0,121.33,120.88,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598629,1922607.00
04/30/2017 20:30,2,0.205,ACTIVE,211.48,297.57,59.949,1493598604,"201051344000417","219011344069620",18.25,9.70,0,296.06,299.37,3.8,1.7,0.000,638924.3,638924.3,3773,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598630,1922608.00
04/30/2017 20:30,2,0.074,ALERT,210.57,296.06,59.949,1493598604,"274151322000083","219011344069620",23.12,11.30,0,294.26,335.74,1.7,0.0,0.000,933460.6,933460.6,3720,0,0,0,L,1151911521,0,120.88,121.55,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598632,1922609.00
04/30/2017 20:30,2,0.076,ALERT,211.03,296.06,59.954,1493598604,"274151322000076","219011344069620",23.74,11.30,0,294.26,349.56,1.9,0.0,0.000,995027.5,995027.5,3721,0,0,0,L,1151911521,0,121.10,121.78,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598634,1922610.00
04/30/2017 20:30,2,0.152,ALERT,211.48,299.07,59.949,1493598604,"201051344000868","219011344069620",22.60,10.00,0,297.26,338.74,3.5,1.5,0.000,676765.5,676765.5,3747,0,0,0,L,1122011218,0,120.42,121.78,0002,8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598636,1922611.00
04/30/2017 20:30,2,0.068,ALERT,210.35,296.36,59.954,1493598604,"274151322000095","219011344069620",23.60,11.00,0,294.86,338.14,1.7,0.0,0.000,985429.4,985429.4,3718,0,0,0,L,1151911521,0,121.10,121.33,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598638,1922612.00
04/30/2017 20:30,2,0.131,ACTIVE,211.48,298.77,59.959,1493598604,"201051344000988","219011344069620",17.99,9.70,0,294.56,300.57,2.4,0.4,0.000,613945.7,613945.7,3766,0,0,0,L,1122011218,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598638,1922613.00
04/30/2017 20:30,2,0.156,ALERT,211.25,307.18,59.986,1493598604,"201051344001025","219011344069620",24.33,9.70,0,296.06,337.54,3.9,1.8,0.000,680598.6,680598.6,3759,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598640,1922614.00
04/30/2017 20:30,2,0.152,ALERT,211.48,299.07,59.954,1493598604,"201051344000458","219011344069620",23.08,11.00,0,297.26,336.94,3.6,1.5,0.000,688959.8,688959.8,3733,0,0,0,L,1122011218,0,120.65,121.33,0002,8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598642,1922615.00
04/30/2017 20:30,2,0.145,ALERT,212.16,298.77,59.991,1493598604,"201051344000853","219011344069620",21.89,9.70,0,297.26,338.44,3.2,1.2,0.000,689459.9,689459.9,3733,0,0,0,L,1122011218,0,121.10,121.78,0002,10,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598644,1922616.00
04/30/2017 20:30,2,0.168,ALERT,211.70,298.47,59.959,1493598604,"201051344000685","219011344069620",20.69,10.00,0,296.06,338.14,3.5,1.5,0.000,681456.1,681456.1,3758,0,0,0,L,1122011218,0,122.01,120.88,0002,8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598646,1922617.00
04/30/2017 20:30,2,0.156,ALERT,211.48,298.47,59.959,1493598604,"201051344000917","219011344069620",23.00,11.00,0,295.16,343.55,3.6,1.6,0.000,678173.9,678173.9,3747,0,0,0,L,1122011218,0,121.10,121.33,0002,8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598647,1922618.00
04/30/2017 20:30,2,0.145,ALERT,211.48,298.77,59.970,1493598604,"201051344001145","219011344069620",23.58,9.70,0,296.06,342.95,3.5,1.4,0.000,686024.4,686024.4,3740,0,0,0,L,1122011218,0,121.10,120.88,0002,10,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598649,1922619.00
04/30/2017 20:30,2,0.182,ALERT,211.48,297.87,59.970,1493598604,"201051344000651","219011344069620",22.05,9.30,0,295.46,344.45,4.1,2.0,0.000,674460.1,674460.1,3756,0,0,0,L,1122011218,0,121.55,120.65,0002,8,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598651,1922620.00
04/30/2017 20:30,2,0.057,ALERT,210.12,294.86,59.954,1493598604,"274151322000088","219011344069620",22.54,11.00,0,293.66,332.43,1.3,0.0,0.000,894667.8,894667.8,3727,0,0,0,L,1151911521,0,121.33,121.10,0002,8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598653,1922621.00
04/30/2017 20:30,2,0.047,ALERT,211.25,322.21,59.965,1493598604,"274151322000068","219011344069620",19.70,11.30,0,293.06,397.66,0.9,0.0,0.000,770902.4,770902.4,3861,0,0,0,L,1151911521,0,121.55,121.78,0002,10,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598655,1922622.00
04/30/2017 20:30,2,0.160,ALERT,211.03,309.89,59.965,1493598604,"201051344001135","219011344069620",24.51,10.00,0,296.36,338.44,4.0,1.9,0.000,670143.4,670143.4,3752,0,0,0,L,1122011218,0,121.10,120.65,0002,9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598657,1922623.00
04/30/2017 20:30,2,0.156,ALERT,211.48,298.77,59.959,1493598604,"201051344000594","219011344069620",23.08,10.00,0,296.66,340.55,3.7,1.6,0.000,690936.6,690936.6,3748,0,0,0,L,1122011218,0,120.42,121.10,0002,8,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598658,1922624.00
04/30/2017 20:30,2,0.162,ALERT,211.48,298.77,59.965,1493598604,"201051344001203","219011344069620",22.70,10.30,0,296.06,345.06,3.8,1.7,0.000,679055.9,679055.9,3761,0,0,0,L,1122011218,0,121.78,120.65,0002,8,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598660,1922625.00
04/30/2017 20:30,2,0.068,ALERT,210.35,295.16,60.007,1493598604,"274151322000054","219011344069620",22.86,11.70,0,293.66,335.44,1.6,0.0,0.000,912722.8,912722.8,3718,0,0,0,L,1151911521,0,121.10,121.10,0002,10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598662,1922626.00
04/30/2017 20:30,2,0.148,ALERT,211.70,297.87,59.970,1493598604,"201051344000867","219011344069620",22.86,10.70,0,295.76,336.04,3.5,1.4,0.000,675693.6,675693.6,3758,0,0,0,L,1122011218,0,120.88,121.33,0002,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598664,1922627.00
04/30/2017 20:30,2,0.197,ALERT,211.48,298.77,60.018,1493598604,"201051344001093","219011344069620",23.02,10.70,0,295.76,339.95,4.6,2.5,0.000,677901.5,677901.5,3752,0,0,0,L,1122011218,0,121.10,120.88,0002,10,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598666,1922628.00
04/30/2017 20:30,2,0.102,ALERT,211.48,298.17,59.965,1493598604,"201051344000900","219011344069620",22.42,10.00,0,296.66,337.24,2.3,0.3,0.000,697105.6,697105.6,3734,0,0,0,L,1122011218,0,120.65,121.33,0002,8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598667,1922629.00
04/30/2017 20:30,2,0.160,ALERT,211.70,297.57,59.975,1493598604,"201051344000648","219011344069620",22.88,9.70,0,296.36,337.54,3.7,1.7,0.000,686417.3,686417.3,3735,0,0,0,L,1122011218,0,120.20,121.78,0002,8,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598669,1922630.00
04/30/2017 20:30,2,0.158,ALERT,211.48,298.77,59.944,1493598604,"201051344000569","219011344069620",22.86,10.30,0,297.26,340.85,3.7,1.6,0.000,699432.7,699432.7,3725,0,0,0,L,1122011218,0,120.20,121.78,0002,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598671,1922631.00
04/30/2017 20:30,2,0.156,ALERT,211.48,298.47,60.018,1493598604,"201051344000983","219011344069620",22.70,10.00,0,296.36,336.64,3.6,1.6,0.000,689901.4,689901.4,3736,0,0,0,L,1122011218,0,120.42,121.33,0002,10,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598673,1922632.00
04/30/2017 20:30,2,0.145,ALERT,211.70,298.17,59.975,1493598604,"201051344001158","219011344069620",22.03,9.30,0,295.76,336.64,3.2,1.2,0.000,675509.0,675509.0,3747,0,0,0,L,1122011218,0,120.42,121.33,0002,9,0,0,0,0,0,0,11,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598675,1922633.00
04/30/2017 20:30,2,0.156,ALERT,211.93,298.47,60.007,1493598604,"201051344000576","219011344069620",22.13,9.70,0,296.96,336.34,3.5,1.5,0.000,690134.0,690134.0,3732,0,0,0,L,1122011218,0,120.65,121.33,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598676,1922634.00
04/30/2017 20:30,2,0.082,ACTIVE_NO_POWER,210.12,294.56,59.965,1493598604,"274151322000087","219011344069620",21.73,12.30,0,292.76,333.03,1.9,0.0,0.000,884915.4,884915.4,3796,0,0,0,L,1151911521,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1493598677,1922635.00
04/30/2017 20:45,2,0.053,ALERT,211.93,297.26,59.975,1493599504,"201051344000645","219011344069620",28.33,10.00,0,296.66,299.97,1.6,0.0,0.000,688999.0,688999.0,3733,0,0,0,L,1122011218,0,120.88,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1493599506,1922636.00
04/30/2017 20:45,2,0.020,ALERT,210.57,296.06,60.002,1493599504,"274151322000085","219011344069620",26.92,10.70,0,293.06,298.47,0.0,0.0,0.000,909681.0,909681.0,3714,0,0,0,L,1151911521,0,121.55,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1493599508,1922637.00
04/30/2017 20:45,2,0.072,ALERT,211.93,297.26,59.975,1493599504,"201051344000633","219011344069620",27.95,9.30,0,294.86,299.37,2.0,0.1,0.000,675233.0,675233.0,3760,0,0,0,L,1122011218,0,120.88,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1493599509,1922638.00
04/30/2017 20:45,2,0.086,ALERT,211.48,297.26,59.928,1493599504,"201051344000469","219011344069620",27.53,8.50,0,295.76,299.67,2.4,0.4,0.000,678228.5,678228.5,3746,0,0,0,L,1122011218,0,119.97,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1493599511,1922639.00
04/30/2017 20:45,2,0.055,ALERT,210.80,296.96,59.922,1493599504,"201051344000646","219011344069620",27.93,9.30,0,294.56,299.97,1.6,0.0,0.000,671769.5,671769.5,3759,0,0,0,L,1122011218,0,121.33,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1493599513,1922640.00
04/30/2017 20:45,2,0.043,ALERT,210.12,295.46,59.959,1493599504,"274151322000052","219011344069620",27.02,10.70,0,292.76,298.47,0.0,0.0,0.000,942975.2,942975.2,3723,0,0,0,L,1151911521,0,120.42,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599515,1922641.00
04/30/2017 20:45,2,0.078,ALERT,211.25,297.26,59.975,1493599504,"201051344000585","219011344069620",28.39,9.70,0,294.56,319.81,2.3,0.3,0.000,682919.9,682919.9,3759,0,0,0,L,1122011218,0,120.65,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1493599516,1922642.00
04/30/2017 20:45,2,0.072,ALERT,211.03,297.57,59.975,1493599504,"201051344001230","219011344069620",27.91,9.70,0,295.46,300.57,2.0,0.1,0.000,676274.7,676274.7,3750,0,0,0,L,1122011218,0,121.33,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1493599518,1922643.00
04/30/2017 20:45,2,0.076,ALERT,211.48,297.87,59.949,1493599504,"201051344000582","219011344069620",28.21,9.30,0,296.06,300.87,2.2,0.2,0.000,666160.3,666160.3,3750,0,0,0,L,1122011218,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1493599520,1922644.00
04/30/2017 20:45,2,0.090,ALERT,210.80,297.26,59.938,1493599504,"201051344000955","219011344069620",28.31,9.30,0,295.16,299.97,2.6,0.6,0.000,684638.7,684638.7,3760,0,0,0,L,1122011218,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1493599522,1922645.00
04/30/2017 20:45,2,0.000,ALERT,210.57,295.46,59.991,1493599504,"274151322000094","219011344069620",0.00,10.00,0,292.76,390.74,0.0,0.0,0.000,770544.3,770544.3,3848,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,51,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1493599524,1922646.00
04/30/2017 20:45,2,0.092,ALERT,211.48,298.47,59.970,1493599504,"201051344000579","219011344069620",28.25,9.30,0,297.26,300.87,2.7,0.7,0.000,695840.3,695840.3,3744,0,0,0,L,1122011218,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1493599526,1922647.00
04/30/2017 20:45,2,0.102,ALERT,210.80,297.57,59.933,1493599504,"201051344000890","219011344069620",28.53,10.00,0,296.06,326.42,3.0,0.9,0.000,678516.5,678516.5,3761,0,0,0,L,1122011218,0,121.10,120.20,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1493599527,1922648.00
04/30/2017 20:45,2,0.090,ALERT,211.25,297.26,59.965,1493599504,"201051344000438","219011344069620",28.35,9.30,0,295.46,299.97,2.6,0.6,0.000,681300.1,681300.1,3752,0,0,0,L,1122011218,0,121.33,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1493599529,1922649.00
04/30/2017 20:45,2,0.123,ALERT,211.48,296.96,59.975,1493599504,"201051344000417","219011344069620",18.17,9.30,0,294.86,299.67,2.3,0.3,0.000,638924.4,638924.4,3774,0,0,0,L,1122011218,0,121.10,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1493599531,1922650.00
04/30/2017 20:45,2,0.021,ALERT,210.57,296.36,59.996,1493599504,"274151322000083","219011344069620",26.64,10.70,0,293.36,298.47,0.0,0.0,0.000,933460.6,933460.6,3722,0,0,0,L,1151911521,0,120.65,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599533,1922651.00
04/30/2017 20:45,2,0.020,ALERT,211.03,296.36,59.959,1493599504,"274151322000076","219011344069620",27.65,10.70,0,293.06,298.77,0.0,0.0,0.000,995027.5,995027.5,3723,0,0,0,L,1151911521,0,120.88,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1493599535,1922652.00
04/30/2017 20:45,2,0.072,ALERT,211.48,298.77,60.007,1493599504,"201051344000868","219011344069620",27.67,9.30,0,297.57,300.87,2.1,0.1,0.000,676765.6,676765.6,3749,0,0,0,L,1122011218,0,120.42,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1493599536,1922653.00
04/30/2017 20:45,2,0.012,ALERT,210.57,297.26,59.965,1493599504,"274151322000095","219011344069620",26.86,10.30,0,294.26,299.07,0.0,0.0,0.000,985429.4,985429.4,3720,0,0,0,L,1151911521,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1493599538,1922654.00
04/30/2017 20:45,2,0.057,ALERT,211.48,297.87,59.965,1493599504,"201051344000988","219011344069620",18.25,9.30,0,294.26,300.27,1.1,0.0,0.000,613945.7,613945.7,3767,0,0,0,L,1122011218,0,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1493599540,1922655.00
04/30/2017 20:45,2,0.068,ALERT,210.80,296.36,59.986,1493599504,"201051344001025","219011344069620",28.47,9.00,0,295.16,313.20,2.0,0.0,0.000,680598.7,680598.7,3761,0,0,0,L,1122011218,0,120.88,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1493599542,1922656.00
04/30/2017 20:45,2,0.082,ALERT,211.48,298.17,59.928,1493599504,"201051344000458","219011344069620",27.59,10.70,0,296.66,300.87,2.3,0.3,0.000,688959.9,688959.9,3735,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1493599544,1922657.00
04/30/2017 20:45,2,0.061,ALERT,212.16,297.87,59.954,1493599504,"201051344000853","219011344069620",28.27,9.30,0,296.66,300.27,1.8,0.0,0.000,689459.9,689459.9,3735,0,0,0,L,1122011218,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599545,1922658.00
04/30/2017 20:45,2,0.055,ALERT,211.48,297.26,59.965,1493599504,"201051344000685","219011344069620",28.09,9.30,0,295.16,300.27,1.6,0.0,0.000,681456.2,681456.2,3760,0,0,0,L,1122011218,0,121.78,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1493599547,1922659.00
04/30/2017 20:45,2,0.066,ALERT,211.25,296.66,59.965,1493599504,"201051344000917","219011344069620",27.93,10.30,0,294.26,299.67,1.9,0.0,0.000,678174.0,678174.0,3749,0,0,0,L,1122011218,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1493599549,1922660.00
04/30/2017 20:45,2,0.061,ALERT,211.48,297.26,59.965,1493599504,"201051344001145","219011344069620",23.76,9.00,0,295.76,300.57,1.6,0.0,0.000,686024.5,686024.5,3742,0,0,0,L,1122011218,0,121.10,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1493599551,1922661.00
04/30/2017 20:45,2,0.080,ALERT,211.25,296.66,59.928,1493599504,"201051344000651","219011344069620",25.62,8.50,0,294.86,299.37,2.0,0.1,0.000,674460.3,674460.3,3758,0,0,0,L,1122011218,0,121.55,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1493599553,1922662.00
04/30/2017 20:45,2,0.006,ALERT,210.12,296.06,59.965,1493599504,"274151322000088","219011344069620",24.89,10.70,0,293.06,297.87,0.0,0.0,0.000,894667.8,894667.8,3729,0,0,0,L,1151911521,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599555,1922663.00
04/30/2017 20:45,2,0.000,ALERT,211.25,295.16,59.959,1493599504,"274151322000068","219011344069620",0.00,10.70,0,292.46,391.34,0.0,0.0,0.000,770902.4,770902.4,3863,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,40,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1493599556,1922664.00
04/30/2017 20:45,2,0.074,ALERT,210.80,297.26,59.965,1493599504,"201051344001135","219011344069620",28.53,9.30,0,295.76,310.79,2.2,0.2,0.000,670143.6,670143.6,3754,0,0,0,L,1122011218,0,120.88,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1493599558,1922665.00
04/30/2017 20:45,2,0.078,ALERT,211.25,298.77,59.970,1493599504,"201051344000594","219011344069620",28.27,9.30,0,296.36,300.27,2.2,0.2,0.000,690936.7,690936.7,3750,0,0,0,L,1122011218,0,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1493599560,1922666.00
04/30/2017 20:45,2,0.066,ALERT,211.25,296.96,59.991,1493599504,"201051344001203","219011344069620",27.81,9.70,0,295.46,301.47,1.9,0.0,0.000,679056.0,679056.0,3763,0,0,0,L,1122011218,0,121.55,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1493599562,1922667.00
04/30/2017 20:45,2,0.016,ALERT,210.35,296.36,59.970,1493599504,"274151322000054","219011344069620",26.68,11.00,0,293.36,298.17,0.0,0.0,0.000,912722.8,912722.8,3720,0,0,0,L,1151911521,0,120.88,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599564,1922668.00
04/30/2017 20:45,2,0.074,ALERT,211.70,297.57,59.965,1493599504,"201051344000867","219011344069620",27.23,10.00,0,295.46,300.27,2.1,0.1,0.000,675693.7,675693.7,3760,0,0,0,L,1122011218,0,121.10,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599566,1922669.00
04/30/2017 20:45,2,0.117,ALERT,211.03,297.26,59.970,1493599504,"201051344001093","219011344069620",27.63,10.00,0,295.16,299.97,3.3,1.3,0.000,677901.8,677901.8,3754,0,0,0,L,1122011218,0,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1493599567,1922670.00
04/30/2017 20:45,2,0.023,ALERT,211.48,297.87,59.970,1493599504,"201051344000900","219011344069620",27.41,9.30,0,296.06,299.97,0.7,0.0,0.000,697105.6,697105.6,3736,0,0,0,L,1122011218,0,120.88,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599569,1922671.00
04/30/2017 20:45,2,0.080,ALERT,211.70,297.57,59.975,1493599504,"201051344000648","219011344069620",27.93,9.00,0,296.06,299.97,2.3,0.3,0.000,686417.4,686417.4,3737,0,0,0,L,1122011218,0,120.42,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599571,1922672.00
04/30/2017 20:45,2,0.086,ALERT,211.70,298.77,59.981,1493599504,"201051344000569","219011344069620",26.04,9.70,0,296.96,300.87,2.1,0.2,0.000,699432.8,699432.8,3727,0,0,0,L,1122011218,0,120.42,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599573,1922673.00
04/30/2017 20:45,2,0.078,ALERT,211.48,298.17,59.965,1493599504,"201051344000983","219011344069620",27.71,9.70,0,296.66,300.57,2.2,0.2,0.000,689901.5,689901.5,3738,0,0,0,L,1122011218,0,120.65,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599575,1922674.00
04/30/2017 20:45,2,0.057,ALERT,211.48,297.87,59.965,1493599504,"201051344001158","219011344069620",27.75,8.50,0,296.06,299.67,1.6,0.0,0.000,675509.1,675509.1,3749,0,0,0,L,1122011218,0,120.42,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599576,1922675.00
04/30/2017 20:45,2,0.078,ALERT,212.16,298.47,59.970,1493599504,"201051344000576","219011344069620",26.84,9.30,0,296.66,300.27,2.1,0.2,0.000,690134.1,690134.1,3734,0,0,0,L,1122011218,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599578,1922676.00
04/30/2017 20:45,2,0.029,ALERT,210.57,295.46,59.965,1493599504,"274151322000087","219011344069620",25.43,11.70,0,292.16,297.26,0.0,0.0,0.000,884915.4,884915.4,3797,0,0,0,L,1151911521,0,120.88,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1493599580,1922677.00
04/30/2017 21:00,2,0.000,ALERT,211.93,297.87,59.970,1493600403,"201051344000645","219011344069620",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,688999.0,688999.0,3735,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1493600405,1922678.00
04/30/2017 21:00,2,0.000,ALERT,210.57,296.06,59.922,1493600403,"274151322000085","219011344069620",0.00,10.30,0,293.36,297.57,0.0,0.0,0.000,909681.0,909681.0,3716,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1493600406,1922679.00
04/30/2017 21:00,2,0.000,ALERT,211.93,297.57,59.965,1493600403,"201051344000633","219011344069620",0.00,9.00,0,293.66,299.37,0.0,0.0,0.000,675233.0,675233.0,3762,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1493600408,1922680.00
04/30/2017 21:00,2,0.000,ALERT,211.48,297.87,60.012,1493600403,"201051344000469","219011344069620",0.00,8.00,0,294.26,299.67,0.0,0.0,0.000,678228.5,678228.5,3748,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1493600410,1922681.00
04/30/2017 21:00,2,0.000,ALERT,211.48,298.17,59.949,1493600403,"201051344000646","219011344069620",0.00,9.00,0,294.56,299.67,0.0,0.0,0.000,671769.5,671769.5,3761,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1493600412,1922682.00
04/30/2017 21:00,2,0.000,ALERT,210.12,295.16,59.949,1493600403,"274151322000052","219011344069620",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,942975.2,942975.2,3725,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1493600414,1922683.00
04/30/2017 21:00,2,0.000,ALERT,211.70,298.47,59.970,1493600403,"201051344000585","219011344069620",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,682919.9,682919.9,3761,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1493600415,1922684.00
04/30/2017 21:00,2,0.000,ALERT,211.70,298.77,59.970,1493600403,"201051344001230","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,676274.7,676274.7,3752,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1493600417,1922685.00
04/30/2017 21:00,2,0.000,ALERT,212.16,299.37,59.975,1493600403,"201051344000582","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,666160.3,666160.3,3752,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1493600419,1922686.00
04/30/2017 21:00,2,0.000,ALERT,211.25,298.47,59.975,1493600403,"201051344000955","219011344069620",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,684638.8,684638.8,3762,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1493600421,1922687.00
04/30/2017 21:00,2,0.000,ALERT,210.35,294.86,59.938,1493600403,"274151322000094","219011344069620",0.00,9.70,0,293.06,296.66,0.0,0.0,0.000,770544.3,770544.3,3850,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493600423,1922688.00
04/30/2017 21:00,2,0.000,ALERT,211.48,298.17,59.981,1493600403,"201051344000579","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,695840.3,695840.3,3746,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1493600424,1922689.00
04/30/2017 21:00,2,0.000,ALERT,211.48,298.47,59.975,1493600403,"201051344000890","219011344069620",0.00,9.30,0,295.76,301.17,0.0,0.0,0.000,678516.5,678516.5,3763,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1493600426,1922690.00
04/30/2017 21:00,2,0.000,ALERT,211.70,297.87,59.970,1493600403,"201051344000438","219011344069620",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,681300.2,681300.2,3754,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1493600428,1922691.00
04/30/2017 21:00,2,0.000,ALERT,211.70,297.26,59.981,1493600403,"201051344000417","219011344069620",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,638924.4,638924.4,3776,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1493600430,1922692.00
04/30/2017 21:00,2,0.000,ALERT,210.57,296.66,59.970,1493600403,"274151322000083","219011344069620",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,933460.6,933460.6,3724,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1493600432,1922693.00
04/30/2017 21:00,2,0.000,ALERT,211.03,295.46,59.970,1493600403,"274151322000076","219011344069620",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,995027.5,995027.5,3725,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1493600433,1922694.00
04/30/2017 21:00,2,0.000,ALERT,211.48,298.77,59.965,1493600403,"201051344000868","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,676765.6,676765.6,3751,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1493600435,1922695.00
04/30/2017 21:00,2,0.000,ALERT,210.57,296.96,59.975,1493600403,"274151322000095","219011344069620",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,985429.4,985429.4,3722,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1493600437,1922696.00
04/30/2017 21:00,2,0.000,ALERT,211.25,297.87,59.938,1493600403,"201051344000988","219011344069620",0.00,9.00,0,293.66,299.67,0.0,0.0,0.000,613945.7,613945.7,3769,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1493600439,1922697.00
04/30/2017 21:00,2,0.000,ALERT,211.25,297.57,59.981,1493600403,"201051344001025","219011344069620",0.00,8.50,0,294.86,300.57,0.0,0.0,0.000,680598.7,680598.7,3763,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1493600441,1922698.00
04/30/2017 21:00,2,0.000,ALERT,211.25,298.17,59.981,1493600403,"201051344000458","219011344069620",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,688959.9,688959.9,3737,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1493600442,1922699.00
04/30/2017 21:00,2,0.000,ALERT,211.93,297.87,59.981,1493600403,"201051344000853","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,689459.9,689459.9,3737,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1493600444,1922700.00
04/30/2017 21:00,2,0.000,ALERT,211.70,298.17,59.981,1493600403,"201051344000685","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,681456.2,681456.2,3762,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1493600446,1922701.00
04/30/2017 21:00,2,0.000,ALERT,211.70,297.87,59.975,1493600403,"201051344000917","219011344069620",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,678174.0,678174.0,3751,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1493600448,1922702.00
04/30/2017 21:00,2,0.000,ALERT,211.70,298.47,59.981,1493600403,"201051344001145","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,686024.5,686024.5,3744,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1493600450,1922703.00
04/30/2017 21:00,2,0.000,ALERT,211.70,297.87,59.981,1493600403,"201051344000651","219011344069620",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,674460.3,674460.3,3760,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1493600452,1922704.00
04/30/2017 21:00,2,0.000,ALERT,210.12,295.46,59.944,1493600403,"274151322000088","219011344069620",0.00,10.30,0,293.06,297.57,0.0,0.0,0.000,894667.8,894667.8,3731,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1493600453,1922705.00
04/30/2017 21:00,2,0.000,ALERT,211.03,295.16,59.975,1493600403,"274151322000068","219011344069620",0.00,10.30,0,293.06,296.36,0.0,0.0,0.000,770902.4,770902.4,3865,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493600455,1922706.00
04/30/2017 21:00,2,0.000,ALERT,211.25,298.17,59.970,1493600403,"201051344001135","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,670143.6,670143.6,3756,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1493600457,1922707.00
04/30/2017 21:00,2,0.000,ALERT,211.25,298.77,59.965,1493600403,"201051344000594","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,690936.7,690936.7,3752,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1493600459,1922708.00
04/30/2017 21:00,2,0.000,ALERT,211.70,297.87,60.007,1493600403,"201051344001203","219011344069620",0.00,9.00,0,295.46,301.77,0.0,0.0,0.000,679056.0,679056.0,3765,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1493600460,1922709.00
04/30/2017 21:00,2,0.000,ALERT,210.35,296.36,59.965,1493600403,"274151322000054","219011344069620",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,912722.8,912722.8,3722,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1493600462,1922710.00
04/30/2017 21:00,2,0.000,ALERT,211.48,297.57,59.965,1493600403,"201051344000867","219011344069620",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,675693.7,675693.7,3762,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1493600464,1922711.00
04/30/2017 21:00,2,0.000,ALERT,211.48,298.17,59.970,1493600403,"201051344001093","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,677902.0,677902.0,3756,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1493600466,1922712.00
04/30/2017 21:00,2,0.000,ALERT,211.48,298.17,59.986,1493600403,"201051344000900","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,697105.6,697105.6,3738,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1493600468,1922713.00
04/30/2017 21:00,2,0.000,ALERT,211.70,297.57,59.996,1493600403,"201051344000648","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,686417.4,686417.4,3739,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1493600469,1922714.00
04/30/2017 21:00,2,0.000,ALERT,211.48,298.77,59.981,1493600403,"201051344000569","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,699432.8,699432.8,3729,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1493600471,1922715.00
04/30/2017 21:00,2,0.000,ALERT,211.48,298.47,59.965,1493600403,"201051344000983","219011344069620",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,689901.5,689901.5,3740,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1493600473,1922716.00
04/30/2017 21:00,2,0.000,ALERT,211.48,297.87,59.959,1493600403,"201051344001158","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,675509.1,675509.1,3751,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1493600475,1922717.00
04/30/2017 21:00,2,0.000,ALERT,211.93,298.77,59.965,1493600403,"201051344000576","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,690134.1,690134.1,3736,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1493600477,1922718.00
04/30/2017 21:00,2,0.000,ALERT,210.57,295.16,59.922,1493600403,"274151322000087","219011344069620",0.00,11.00,0,292.76,296.96,0.0,0.0,0.000,884915.4,884915.4,3799,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1493600479,1922719.00
04/30/2017 21:15,2,0.000,ALERT,211.70,297.26,59.965,1493601303,"201051344000645","219011344069620",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,688999.0,688999.0,3737,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601305,1922720.00
04/30/2017 21:15,2,0.000,ALERT,210.35,294.86,59.959,1493601303,"274151322000085","219011344069620",0.00,10.00,0,293.66,297.26,0.0,0.0,0.000,909681.0,909681.0,3718,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601307,1922721.00
04/30/2017 21:15,2,0.000,ALERT,211.70,296.96,59.970,1493601303,"201051344000633","219011344069620",0.00,8.50,0,294.26,299.07,0.0,0.0,0.000,675233.0,675233.0,3764,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601309,1922722.00
04/30/2017 21:15,2,0.000,ALERT,211.48,297.26,60.002,1493601303,"201051344000469","219011344069620",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,678228.5,678228.5,3750,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601311,1922723.00
04/30/2017 21:15,2,0.000,ALERT,211.25,297.87,59.959,1493601303,"201051344000646","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,671769.5,671769.5,3763,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601312,1922724.00
04/30/2017 21:15,2,0.000,ALERT,210.12,295.46,59.965,1493601303,"274151322000052","219011344069620",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,942975.2,942975.2,3727,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601314,1922725.00
04/30/2017 21:15,2,0.000,ALERT,211.70,298.17,59.975,1493601303,"201051344000585","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,682919.9,682919.9,3763,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601316,1922726.00
04/30/2017 21:15,2,0.000,ALERT,211.48,298.17,59.970,1493601303,"201051344001230","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,676274.7,676274.7,3754,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601318,1922727.00
04/30/2017 21:15,2,0.000,ALERT,212.16,299.07,59.933,1493601303,"201051344000582","219011344069620",0.00,8.00,0,297.26,300.57,0.0,0.0,0.000,666160.3,666160.3,3754,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601320,1922728.00
04/30/2017 21:15,2,0.000,ALERT,211.25,298.17,60.023,1493601303,"201051344000955","219011344069620",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,684638.8,684638.8,3764,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601321,1922729.00
04/30/2017 21:15,2,0.000,ALERT,210.35,294.56,59.981,1493601303,"274151322000094","219011344069620",0.00,9.00,0,293.36,296.66,0.0,0.0,0.000,770544.3,770544.3,3852,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601323,1922730.00
04/30/2017 21:15,2,0.000,ALERT,211.25,297.87,59.981,1493601303,"201051344000579","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,695840.3,695840.3,3748,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601325,1922731.00
04/30/2017 21:15,2,0.000,ALERT,211.48,298.47,59.981,1493601303,"201051344000890","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,678516.5,678516.5,3765,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601327,1922732.00
04/30/2017 21:15,2,0.000,ALERT,211.70,297.87,59.981,1493601303,"201051344000438","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,681300.2,681300.2,3756,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601328,1922733.00
04/30/2017 21:15,2,0.000,ALERT,211.70,297.57,60.007,1493601303,"201051344000417","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,638924.4,638924.4,3778,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601330,1922734.00
04/30/2017 21:15,2,0.000,ALERT,210.57,295.46,59.981,1493601303,"274151322000083","219011344069620",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,933460.6,933460.6,3726,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601332,1922735.00
04/30/2017 21:15,2,0.000,ALERT,211.03,294.86,59.981,1493601303,"274151322000076","219011344069620",0.00,9.70,0,293.66,297.57,0.0,0.0,0.000,995027.5,995027.5,3727,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601334,1922736.00
04/30/2017 21:15,2,0.000,ALERT,211.03,297.87,59.991,1493601303,"201051344000868","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,676765.6,676765.6,3753,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601336,1922737.00
04/30/2017 21:15,2,0.000,ALERT,210.35,296.66,59.996,1493601303,"274151322000095","219011344069620",0.00,9.00,0,294.86,298.17,0.0,0.0,0.000,985429.4,985429.4,3724,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601338,1922738.00
04/30/2017 21:15,2,0.000,ALERT,211.03,297.26,59.986,1493601303,"201051344000988","219011344069620",0.00,9.00,0,293.36,299.37,0.0,0.0,0.000,613945.7,613945.7,3771,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601339,1922739.00
04/30/2017 21:15,2,0.000,ALERT,211.48,297.57,59.991,1493601303,"201051344001025","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,680598.7,680598.7,3765,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601341,1922740.00
04/30/2017 21:15,2,0.000,ALERT,211.03,297.57,59.996,1493601303,"201051344000458","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,688959.9,688959.9,3739,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601343,1922741.00
04/30/2017 21:15,2,0.000,ALERT,211.70,297.26,59.986,1493601303,"201051344000853","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,689459.9,689459.9,3739,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601345,1922742.00
04/30/2017 21:15,2,0.000,ALERT,211.93,298.17,60.002,1493601303,"201051344000685","219011344069620",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,681456.2,681456.2,3764,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601347,1922743.00
04/30/2017 21:15,2,0.000,ALERT,211.70,297.57,60.039,1493601303,"201051344000917","219011344069620",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,678174.0,678174.0,3753,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601348,1922744.00
