ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 21:15,2,0.000,ALERT,211.70,298.17,59.996,1493601303,"201051344001145","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,686024.5,686024.5,3746,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601350,1922745.00
04/30/2017 21:15,2,0.000,ALERT,211.70,297.26,59.996,1493601303,"201051344000651","219011344069620",0.00,7.70,0,296.06,299.37,0.0,0.0,0.000,674460.3,674460.3,3762,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601352,1922746.00
04/30/2017 21:15,2,0.000,ALERT,210.12,295.46,60.012,1493601303,"274151322000088","219011344069620",0.00,10.00,0,293.36,296.96,0.0,0.0,0.000,894667.8,894667.8,3733,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601354,1922747.00
04/30/2017 21:15,2,0.000,ALERT,211.03,295.16,59.986,1493601303,"274151322000068","219011344069620",0.00,10.00,0,293.06,296.36,0.0,0.0,0.000,770902.4,770902.4,3867,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601356,1922748.00
04/30/2017 21:15,2,0.000,ALERT,211.25,298.17,60.002,1493601303,"201051344001135","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,670143.6,670143.6,3758,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601357,1922749.00
04/30/2017 21:15,2,0.000,ALERT,211.03,297.87,60.018,1493601303,"201051344000594","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,690936.7,690936.7,3754,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601359,1922750.00
04/30/2017 21:15,2,0.000,ALERT,211.70,297.57,59.986,1493601303,"201051344001203","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,679056.0,679056.0,3767,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601361,1922751.00
04/30/2017 21:15,2,0.000,ALERT,210.12,295.46,59.986,1493601303,"274151322000054","219011344069620",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,912722.8,912722.8,3724,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601363,1922752.00
04/30/2017 21:15,2,0.000,ALERT,211.25,296.96,59.986,1493601303,"201051344000867","219011344069620",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,675693.7,675693.7,3764,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601364,1922753.00
04/30/2017 21:15,2,0.000,ALERT,211.48,297.87,59.986,1493601303,"201051344001093","219011344069620",0.00,9.30,0,296.06,299.37,0.0,0.0,0.000,677902.0,677902.0,3758,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601366,1922754.00
04/30/2017 21:15,2,0.000,ALERT,211.03,297.26,59.991,1493601303,"201051344000900","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,697105.6,697105.6,3740,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601368,1922755.00
04/30/2017 21:15,2,0.000,ALERT,211.25,296.66,59.981,1493601303,"201051344000648","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,686417.4,686417.4,3741,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601370,1922756.00
04/30/2017 21:15,2,0.000,ALERT,211.25,297.87,59.949,1493601303,"201051344000569","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,699432.8,699432.8,3731,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601372,1922757.00
04/30/2017 21:15,2,0.000,ALERT,211.03,297.26,60.023,1493601303,"201051344000983","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,689901.5,689901.5,3742,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601374,1922758.00
04/30/2017 21:15,2,0.000,ALERT,211.25,296.96,60.007,1493601303,"201051344001158","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,675509.1,675509.1,3753,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493601376,1922759.00
04/30/2017 21:15,2,0.000,ALERT,211.70,297.87,59.986,1493601303,"201051344000576","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,690134.1,690134.1,3738,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601377,1922760.00
04/30/2017 21:15,2,0.000,ALERT,210.35,294.26,59.991,1493601303,"274151322000087","219011344069620",0.00,10.70,0,292.46,296.66,0.0,0.0,0.000,884915.4,884915.4,3801,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493601379,1922761.00
04/30/2017 21:30,2,0.000,ALERT,212.16,297.87,59.986,1493602204,"201051344000645","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,688999.0,688999.0,3739,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602206,1922762.00
04/30/2017 21:30,2,0.000,ALERT,210.35,295.76,59.986,1493602204,"274151322000085","219011344069620",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,909681.0,909681.0,3720,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602207,1922763.00
04/30/2017 21:30,2,0.000,ALERT,212.16,297.57,59.996,1493602204,"201051344000633","219011344069620",0.00,8.00,0,293.66,299.07,0.0,0.0,0.000,675233.0,675233.0,3766,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602209,1922764.00
04/30/2017 21:30,2,0.000,ALERT,211.70,297.87,59.986,1493602204,"201051344000469","219011344069620",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,678228.5,678228.5,3752,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602211,1922765.00
04/30/2017 21:30,2,0.000,ALERT,211.48,298.17,59.991,1493602204,"201051344000646","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,671769.5,671769.5,3765,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602213,1922766.00
04/30/2017 21:30,2,0.000,ALERT,210.12,296.36,59.991,1493602204,"274151322000052","219011344069620",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,942975.2,942975.2,3729,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602215,1922767.00
04/30/2017 21:30,2,0.000,ALERT,211.70,298.77,59.981,1493602204,"201051344000585","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,682919.9,682919.9,3765,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602216,1922768.00
04/30/2017 21:30,2,0.000,ALERT,211.70,298.77,60.002,1493602204,"201051344001230","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,676274.7,676274.7,3756,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602218,1922769.00
04/30/2017 21:30,2,0.000,ALERT,212.16,299.37,60.034,1493602204,"201051344000582","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,666160.3,666160.3,3756,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602220,1922770.00
04/30/2017 21:30,2,0.000,ALERT,211.48,298.77,59.996,1493602204,"201051344000955","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,684638.8,684638.8,3766,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602222,1922771.00
04/30/2017 21:30,2,0.000,ALERT,210.35,295.16,59.991,1493602204,"274151322000094","219011344069620",0.00,9.00,0,293.06,296.66,0.0,0.0,0.000,770544.3,770544.3,3854,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602223,1922772.00
04/30/2017 21:30,2,0.000,ALERT,211.70,298.47,60.002,1493602204,"201051344000579","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,695840.3,695840.3,3750,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602225,1922773.00
04/30/2017 21:30,2,0.000,ALERT,211.70,299.07,59.996,1493602204,"201051344000890","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,678516.5,678516.5,3767,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602227,1922774.00
04/30/2017 21:30,2,0.000,ALERT,211.93,298.77,60.028,1493602204,"201051344000438","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,681300.2,681300.2,3758,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602229,1922775.00
04/30/2017 21:30,2,0.000,ALERT,211.93,298.17,59.996,1493602204,"201051344000417","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,638924.4,638924.4,3780,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602231,1922776.00
04/30/2017 21:30,2,0.000,ALERT,210.35,296.36,59.991,1493602204,"274151322000083","219011344069620",0.00,9.30,0,293.66,297.57,0.0,0.0,0.000,933460.6,933460.6,3728,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602233,1922777.00
04/30/2017 21:30,2,0.000,ALERT,211.03,296.06,59.996,1493602204,"274151322000076","219011344069620",0.00,9.30,0,293.36,297.57,0.0,0.0,0.000,995027.5,995027.5,3729,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602235,1922778.00
04/30/2017 21:30,2,0.000,ALERT,211.48,298.47,59.996,1493602204,"201051344000868","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,676765.6,676765.6,3755,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602236,1922779.00
04/30/2017 21:30,2,0.000,ALERT,210.35,296.66,59.970,1493602204,"274151322000095","219011344069620",0.00,8.50,0,294.56,298.17,0.0,0.0,0.000,985429.4,985429.4,3726,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602238,1922780.00
04/30/2017 21:30,2,0.000,ALERT,211.48,297.57,60.002,1493602204,"201051344000988","219011344069620",0.00,8.50,0,293.36,299.37,0.0,0.0,0.000,613945.7,613945.7,3773,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602240,1922781.00
04/30/2017 21:30,2,0.000,ALERT,211.48,297.57,60.002,1493602204,"201051344001025","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,680598.7,680598.7,3767,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602242,1922782.00
04/30/2017 21:30,2,0.000,ALERT,211.25,297.87,60.034,1493602204,"201051344000458","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,688959.9,688959.9,3741,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602244,1922783.00
04/30/2017 21:30,2,0.000,ALERT,212.16,297.57,60.002,1493602204,"201051344000853","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,689459.9,689459.9,3741,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602245,1922784.00
04/30/2017 21:30,2,0.000,ALERT,212.16,298.77,59.970,1493602204,"201051344000685","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,681456.2,681456.2,3766,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602247,1922785.00
04/30/2017 21:30,2,0.000,ALERT,211.93,297.87,59.965,1493602204,"201051344000917","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,678174.0,678174.0,3755,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602249,1922786.00
04/30/2017 21:30,2,0.000,ALERT,211.93,298.77,59.991,1493602204,"201051344001145","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,686024.5,686024.5,3748,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602251,1922787.00
04/30/2017 21:30,2,0.000,ALERT,211.70,297.87,60.023,1493602204,"201051344000651","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,674460.3,674460.3,3764,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602253,1922788.00
04/30/2017 21:30,2,0.000,ALERT,210.12,296.36,59.986,1493602204,"274151322000088","219011344069620",0.00,9.70,0,293.36,296.96,0.0,0.0,0.000,894667.8,894667.8,3735,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602254,1922789.00
04/30/2017 21:30,2,0.000,ALERT,211.25,295.46,60.007,1493602204,"274151322000068","219011344069620",0.00,9.70,0,292.76,296.36,0.0,0.0,0.000,770902.4,770902.4,3869,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602256,1922790.00
04/30/2017 21:30,2,0.000,ALERT,211.48,298.47,60.018,1493602204,"201051344001135","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,670143.6,670143.6,3760,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602258,1922791.00
04/30/2017 21:30,2,0.000,ALERT,211.25,298.47,60.012,1493602204,"201051344000594","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,690936.7,690936.7,3756,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602260,1922792.00
04/30/2017 21:30,2,0.000,ALERT,211.93,298.47,60.034,1493602204,"201051344001203","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,679056.0,679056.0,3769,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602262,1922793.00
04/30/2017 21:30,2,0.000,ALERT,210.35,295.46,60.002,1493602204,"274151322000054","219011344069620",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,912722.8,912722.8,3726,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602263,1922794.00
04/30/2017 21:30,2,0.000,ALERT,211.70,297.26,60.012,1493602204,"201051344000867","219011344069620",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,675693.7,675693.7,3766,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602265,1922795.00
04/30/2017 21:30,2,0.000,ALERT,211.70,298.47,60.007,1493602204,"201051344001093","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,677902.0,677902.0,3760,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602267,1922796.00
04/30/2017 21:30,2,0.000,ALERT,211.48,297.87,59.970,1493602204,"201051344000900","219011344069620",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,697105.6,697105.6,3742,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602269,1922797.00
04/30/2017 21:30,2,0.000,ALERT,211.70,296.96,60.002,1493602204,"201051344000648","219011344069620",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,686417.4,686417.4,3743,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602270,1922798.00
04/30/2017 21:30,2,0.000,ALERT,211.70,298.47,60.028,1493602204,"201051344000569","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,699432.8,699432.8,3733,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602272,1922799.00
04/30/2017 21:30,2,0.000,ALERT,211.48,297.87,60.034,1493602204,"201051344000983","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,689901.5,689901.5,3744,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602274,1922800.00
04/30/2017 21:30,2,0.000,ALERT,211.70,297.57,60.012,1493602204,"201051344001158","219011344069620",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,675509.1,675509.1,3755,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493602276,1922801.00
04/30/2017 21:30,2,0.000,ALERT,211.93,298.17,60.007,1493602204,"201051344000576","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,690134.1,690134.1,3740,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602278,1922802.00
04/30/2017 21:30,2,0.000,ALERT,210.57,295.46,60.002,1493602204,"274151322000087","219011344069620",0.00,10.30,0,292.76,296.66,0.0,0.0,0.000,884915.4,884915.4,3803,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493602280,1922803.00
04/30/2017 21:45,2,0.000,ALERT,212.16,297.87,59.928,1493603103,"201051344000645","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,688999.0,688999.0,3741,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603105,1922804.00
04/30/2017 21:45,2,0.000,ALERT,210.80,296.06,59.970,1493603103,"274151322000085","219011344069620",0.00,9.30,0,292.76,297.57,0.0,0.0,0.000,909681.0,909681.0,3722,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603107,1922805.00
04/30/2017 21:45,2,0.000,ALERT,212.38,297.87,59.965,1493603103,"201051344000633","219011344069620",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,675233.0,675233.0,3768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603109,1922806.00
04/30/2017 21:45,2,0.000,ALERT,211.93,298.17,59.981,1493603103,"201051344000469","219011344069620",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,678228.5,678228.5,3754,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603111,1922807.00
04/30/2017 21:45,2,0.000,ALERT,211.48,298.47,59.975,1493603103,"201051344000646","219011344069620",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,671769.5,671769.5,3767,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603112,1922808.00
04/30/2017 21:45,2,0.000,ALERT,210.35,296.06,59.991,1493603103,"274151322000052","219011344069620",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,942975.2,942975.2,3731,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603114,1922809.00
04/30/2017 21:45,2,0.000,ALERT,211.93,298.47,59.981,1493603103,"201051344000585","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,682919.9,682919.9,3767,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603116,1922810.00
04/30/2017 21:45,2,0.000,ALERT,211.70,298.77,59.970,1493603103,"201051344001230","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,676274.7,676274.7,3758,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603118,1922811.00
04/30/2017 21:45,2,0.000,ALERT,212.16,299.37,59.986,1493603103,"201051344000582","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,666160.3,666160.3,3758,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603120,1922812.00
04/30/2017 21:45,2,0.000,ALERT,211.25,298.47,59.981,1493603103,"201051344000955","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,684638.8,684638.8,3768,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603122,1922813.00
04/30/2017 21:45,2,0.000,ALERT,210.57,295.16,59.965,1493603103,"274151322000094","219011344069620",0.00,8.50,0,292.46,296.96,0.0,0.0,0.000,770544.3,770544.3,3856,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603123,1922814.00
04/30/2017 21:45,2,0.000,ALERT,211.70,298.77,59.970,1493603103,"201051344000579","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,695840.3,695840.3,3752,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603125,1922815.00
04/30/2017 21:45,2,0.000,ALERT,211.48,298.77,59.975,1493603103,"201051344000890","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,678516.5,678516.5,3769,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603127,1922816.00
04/30/2017 21:45,2,0.000,ALERT,211.70,298.47,59.970,1493603103,"201051344000438","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,681300.2,681300.2,3760,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603129,1922817.00
04/30/2017 21:45,2,0.000,ALERT,211.70,297.87,59.965,1493603103,"201051344000417","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,638924.4,638924.4,3782,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603130,1922818.00
04/30/2017 21:45,2,0.000,ALERT,210.57,296.36,59.954,1493603103,"274151322000083","219011344069620",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,933460.6,933460.6,3730,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603132,1922819.00
04/30/2017 21:45,2,0.000,ALERT,211.25,295.76,59.991,1493603103,"274151322000076","219011344069620",0.00,9.00,0,292.76,297.87,0.0,0.0,0.000,995027.5,995027.5,3731,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603134,1922820.00
04/30/2017 21:45,2,0.000,ALERT,211.48,298.47,59.959,1493603103,"201051344000868","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,676765.6,676765.6,3757,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603136,1922821.00
04/30/2017 21:45,2,0.000,ALERT,210.57,296.96,59.970,1493603103,"274151322000095","219011344069620",0.00,8.50,0,293.96,298.17,0.0,0.0,0.000,985429.4,985429.4,3728,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603138,1922822.00
04/30/2017 21:45,2,0.000,ALERT,211.70,298.17,59.996,1493603103,"201051344000988","219011344069620",0.00,8.50,0,293.36,299.67,0.0,0.0,0.000,613945.7,613945.7,3775,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603140,1922823.00
04/30/2017 21:45,2,0.000,ALERT,211.70,297.87,59.965,1493603103,"201051344001025","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,680598.7,680598.7,3769,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603142,1922824.00
04/30/2017 21:45,2,0.000,ALERT,211.70,298.17,59.959,1493603103,"201051344000458","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,688959.9,688959.9,3743,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603143,1922825.00
04/30/2017 21:45,2,0.000,ALERT,212.16,298.17,59.944,1493603103,"201051344000853","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,689459.9,689459.9,3743,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603145,1922826.00
04/30/2017 21:45,2,0.000,ALERT,212.16,298.77,59.959,1493603103,"201051344000685","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,681456.2,681456.2,3768,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603147,1922827.00
04/30/2017 21:45,2,0.000,ALERT,211.93,298.17,59.944,1493603103,"201051344000917","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,678174.0,678174.0,3757,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603149,1922828.00
04/30/2017 21:45,2,0.000,ALERT,212.16,298.77,59.981,1493603103,"201051344001145","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,686024.5,686024.5,3750,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603151,1922829.00
04/30/2017 21:45,2,0.000,ALERT,211.70,297.87,59.959,1493603103,"201051344000651","219011344069620",0.00,7.30,0,296.36,299.67,0.0,0.0,0.000,674460.3,674460.3,3766,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603153,1922830.00
04/30/2017 21:45,2,0.000,ALERT,210.35,295.76,59.965,1493603103,"274151322000088","219011344069620",0.00,9.70,0,292.76,297.26,0.0,0.0,0.000,894667.8,894667.8,3737,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603155,1922831.00
04/30/2017 21:45,2,0.000,ALERT,211.25,295.46,59.965,1493603103,"274151322000068","219011344069620",0.00,9.70,0,292.46,296.66,0.0,0.0,0.000,770902.4,770902.4,3871,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603156,1922832.00
04/30/2017 21:45,2,0.000,ALERT,211.25,297.87,59.970,1493603103,"201051344001135","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,670143.6,670143.6,3762,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603158,1922833.00
04/30/2017 21:45,2,0.000,ALERT,211.48,298.77,59.965,1493603103,"201051344000594","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,690936.7,690936.7,3758,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603160,1922834.00
04/30/2017 21:45,2,0.000,ALERT,211.70,297.87,59.975,1493603103,"201051344001203","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,679056.0,679056.0,3771,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603162,1922835.00
04/30/2017 21:45,2,0.000,ALERT,210.35,296.36,59.959,1493603103,"274151322000054","219011344069620",0.00,9.70,0,292.76,297.57,0.0,0.0,0.000,912722.8,912722.8,3728,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603163,1922836.00
04/30/2017 21:45,2,0.000,ALERT,211.93,297.87,59.965,1493603103,"201051344000867","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,675693.7,675693.7,3768,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603165,1922837.00
04/30/2017 21:45,2,0.000,ALERT,211.48,298.17,59.991,1493603103,"201051344001093","219011344069620",0.00,9.30,0,296.66,299.97,0.0,0.0,0.000,677902.0,677902.0,3762,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603167,1922838.00
04/30/2017 21:45,2,0.000,ALERT,211.48,298.17,59.965,1493603103,"201051344000900","219011344069620",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,697105.6,697105.6,3744,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603169,1922839.00
04/30/2017 21:45,2,0.000,ALERT,211.70,297.26,59.928,1493603103,"201051344000648","219011344069620",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,686417.4,686417.4,3745,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603171,1922840.00
04/30/2017 21:45,2,0.000,ALERT,211.70,298.47,60.002,1493603103,"201051344000569","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,699432.8,699432.8,3735,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603173,1922841.00
04/30/2017 21:45,2,0.000,ALERT,211.70,298.17,59.959,1493603103,"201051344000983","219011344069620",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,689901.5,689901.5,3746,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603174,1922842.00
04/30/2017 21:45,2,0.000,ALERT,211.70,297.87,59.965,1493603103,"201051344001158","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,675509.1,675509.1,3757,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603176,1922843.00
04/30/2017 21:45,2,0.000,ALERT,212.16,298.47,60.007,1493603103,"201051344000576","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,690134.1,690134.1,3742,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493603178,1922844.00
04/30/2017 21:45,2,0.000,ALERT,210.57,294.56,59.928,1493603103,"274151322000087","219011344069620",0.00,10.00,0,292.16,296.66,0.0,0.0,0.000,884915.4,884915.4,3805,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493603180,1922845.00
04/30/2017 22:00,2,0.000,ALERT,212.16,297.87,59.996,1493604003,"201051344000645","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,688999.0,688999.0,3743,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604005,1922846.00
04/30/2017 22:00,2,0.000,ALERT,210.80,296.06,59.996,1493604003,"274151322000085","219011344069620",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,909681.0,909681.0,3724,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604007,1922847.00
04/30/2017 22:00,2,0.000,ALERT,212.16,297.57,59.996,1493604003,"201051344000633","219011344069620",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,675233.0,675233.0,3770,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604009,1922848.00
04/30/2017 22:00,2,0.000,ALERT,211.70,297.87,59.981,1493604003,"201051344000469","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,678228.5,678228.5,3756,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604011,1922849.00
04/30/2017 22:00,2,0.000,ALERT,211.93,298.47,59.986,1493604003,"201051344000646","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,671769.5,671769.5,3769,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604013,1922850.00
04/30/2017 22:00,2,0.000,ALERT,210.57,296.36,59.986,1493604003,"274151322000052","219011344069620",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,942975.2,942975.2,3733,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604015,1922851.00
04/30/2017 22:00,2,0.000,ALERT,212.16,298.77,59.986,1493604003,"201051344000585","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,682919.9,682919.9,3769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604017,1922852.00
04/30/2017 22:00,2,0.000,ALERT,211.93,298.77,59.986,1493604003,"201051344001230","219011344069620",0.00,8.00,0,296.66,299.97,0.0,0.0,0.000,676274.7,676274.7,3760,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604018,1922853.00
04/30/2017 22:00,2,0.000,ALERT,212.38,299.37,59.991,1493604003,"201051344000582","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,666160.3,666160.3,3760,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604020,1922854.00
04/30/2017 22:00,2,0.000,ALERT,211.48,298.47,60.002,1493604003,"201051344000955","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,684638.8,684638.8,3770,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604022,1922855.00
04/30/2017 22:00,2,0.000,ALERT,210.80,296.06,60.023,1493604003,"274151322000094","219011344069620",0.00,8.50,0,293.36,297.26,0.0,0.0,0.000,770544.3,770544.3,3858,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604024,1922856.00
04/30/2017 22:00,2,0.000,ALERT,211.48,298.47,59.996,1493604003,"201051344000579","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,695840.3,695840.3,3754,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604026,1922857.00
04/30/2017 22:00,2,0.000,ALERT,211.93,299.07,59.991,1493604003,"201051344000890","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,678516.5,678516.5,3771,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604027,1922858.00
04/30/2017 22:00,2,0.000,ALERT,212.16,298.47,60.007,1493604003,"201051344000438","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,681300.2,681300.2,3762,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604029,1922859.00
04/30/2017 22:00,2,0.000,ALERT,212.38,298.17,59.991,1493604003,"201051344000417","219011344069620",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,638924.4,638924.4,3784,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604031,1922860.00
04/30/2017 22:00,2,0.000,ALERT,211.03,296.66,60.002,1493604003,"274151322000083","219011344069620",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,933460.6,933460.6,3732,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604033,1922861.00
04/30/2017 22:00,2,0.000,ALERT,211.25,296.36,59.991,1493604003,"274151322000076","219011344069620",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,995027.5,995027.5,3733,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604034,1922862.00
04/30/2017 22:00,2,0.000,ALERT,211.70,298.47,59.996,1493604003,"201051344000868","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,676765.6,676765.6,3759,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604036,1922863.00
04/30/2017 22:00,2,0.000,ALERT,210.80,297.57,60.012,1493604003,"274151322000095","219011344069620",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,985429.4,985429.4,3730,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604038,1922864.00
04/30/2017 22:00,2,0.000,ALERT,211.48,298.17,59.954,1493604003,"201051344000988","219011344069620",0.00,8.50,0,293.96,299.67,0.0,0.0,0.000,613945.7,613945.7,3777,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604040,1922865.00
04/30/2017 22:00,2,0.000,ALERT,211.93,298.17,60.007,1493604003,"201051344001025","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,680598.7,680598.7,3771,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604042,1922866.00
04/30/2017 22:00,2,0.000,ALERT,211.70,298.17,60.007,1493604003,"201051344000458","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,688959.9,688959.9,3745,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604043,1922867.00
04/30/2017 22:00,2,0.000,ALERT,212.38,298.17,60.002,1493604003,"201051344000853","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,689459.9,689459.9,3745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604046,1922868.00
04/30/2017 22:00,2,0.000,ALERT,212.38,298.77,60.007,1493604003,"201051344000685","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,681456.2,681456.2,3770,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604047,1922869.00
04/30/2017 22:00,2,0.000,ALERT,212.16,298.17,60.002,1493604003,"201051344000917","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,678174.0,678174.0,3759,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604049,1922870.00
04/30/2017 22:00,2,0.000,ALERT,212.38,299.07,60.007,1493604003,"201051344001145","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,686024.5,686024.5,3752,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604051,1922871.00
04/30/2017 22:00,2,0.000,ALERT,212.16,297.87,60.007,1493604003,"201051344000651","219011344069620",0.00,7.30,0,296.06,299.37,0.0,0.0,0.000,674460.3,674460.3,3768,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604053,1922872.00
04/30/2017 22:00,2,0.000,ALERT,210.35,296.06,60.007,1493604003,"274151322000088","219011344069620",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,894667.8,894667.8,3739,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604055,1922873.00
04/30/2017 22:00,2,0.000,ALERT,211.48,295.46,60.007,1493604003,"274151322000068","219011344069620",0.00,9.70,0,293.06,296.96,0.0,0.0,0.000,770902.4,770902.4,3873,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604056,1922874.00
04/30/2017 22:00,2,0.000,ALERT,211.70,298.47,60.007,1493604003,"201051344001135","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,670143.6,670143.6,3764,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604058,1922875.00
04/30/2017 22:00,2,0.000,ALERT,211.48,298.47,60.023,1493604003,"201051344000594","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,690936.7,690936.7,3760,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604060,1922876.00
04/30/2017 22:00,2,0.000,ALERT,211.93,298.17,60.012,1493604003,"201051344001203","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,679056.0,679056.0,3773,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604062,1922877.00
04/30/2017 22:00,2,0.000,ALERT,210.80,296.36,60.007,1493604003,"274151322000054","219011344069620",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,912722.8,912722.8,3730,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604064,1922878.00
04/30/2017 22:00,2,0.000,ALERT,211.93,297.87,60.012,1493604003,"201051344000867","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,675693.7,675693.7,3770,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604065,1922879.00
04/30/2017 22:00,2,0.000,ALERT,211.93,298.77,60.012,1493604003,"201051344001093","219011344069620",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,677902.0,677902.0,3764,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604067,1922880.00
04/30/2017 22:00,2,0.000,ALERT,211.70,298.47,60.002,1493604003,"201051344000900","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,697105.6,697105.6,3746,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604069,1922881.00
04/30/2017 22:00,2,0.000,ALERT,211.93,297.57,59.959,1493604003,"201051344000648","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,686417.4,686417.4,3747,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604071,1922882.00
04/30/2017 22:00,2,0.000,ALERT,211.70,298.77,60.007,1493604003,"201051344000569","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,699432.8,699432.8,3737,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604073,1922883.00
04/30/2017 22:00,2,0.000,ALERT,211.93,298.77,60.007,1493604003,"201051344000983","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,689901.5,689901.5,3748,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604074,1922884.00
04/30/2017 22:00,2,0.000,ALERT,211.93,297.87,60.002,1493604003,"201051344001158","219011344069620",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,675509.1,675509.1,3759,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604076,1922885.00
04/30/2017 22:00,2,0.000,ALERT,212.38,298.77,60.007,1493604003,"201051344000576","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,690134.1,690134.1,3744,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604078,1922886.00
04/30/2017 22:00,2,0.000,ALERT,210.80,295.46,60.002,1493604003,"274151322000087","219011344069620",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,884915.4,884915.4,3807,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604080,1922887.00
04/30/2017 22:15,2,0.000,ALERT,212.61,298.47,59.965,1493604903,"201051344000645","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,688999.0,688999.0,3745,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604905,1922888.00
04/30/2017 22:15,2,0.000,ALERT,210.80,296.06,59.965,1493604903,"274151322000085","219011344069620",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,909681.0,909681.0,3726,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604907,1922889.00
