ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 22:15,2,0.000,ALERT,212.61,297.87,59.981,1493604903,"201051344000633","219011344069620",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,675233.0,675233.0,3772,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604908,1922890.00
04/30/2017 22:15,2,0.000,ALERT,212.16,298.17,59.970,1493604903,"201051344000469","219011344069620",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,678228.5,678228.5,3758,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604910,1922891.00
04/30/2017 22:15,2,0.000,ALERT,211.93,298.47,59.959,1493604903,"201051344000646","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,671769.5,671769.5,3771,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604912,1922892.00
04/30/2017 22:15,2,0.000,ALERT,210.57,295.76,59.975,1493604903,"274151322000052","219011344069620",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,942975.2,942975.2,3735,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604914,1922893.00
04/30/2017 22:15,2,0.000,ALERT,212.16,298.77,59.975,1493604903,"201051344000585","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,682919.9,682919.9,3771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604916,1922894.00
04/30/2017 22:15,2,0.000,ALERT,212.16,298.77,59.933,1493604903,"201051344001230","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,676274.7,676274.7,3762,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604917,1922895.00
04/30/2017 22:15,2,0.000,ALERT,212.61,299.67,59.986,1493604903,"201051344000582","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,666160.3,666160.3,3762,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604919,1922896.00
04/30/2017 22:15,2,0.000,ALERT,211.93,298.77,59.970,1493604903,"201051344000955","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,684638.8,684638.8,3772,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604921,1922897.00
04/30/2017 22:15,2,0.000,ALERT,210.80,295.76,59.954,1493604903,"274151322000094","219011344069620",0.00,8.50,0,293.66,297.26,0.0,0.0,0.000,770544.3,770544.3,3860,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604923,1922898.00
04/30/2017 22:15,2,0.000,ALERT,211.93,298.77,59.975,1493604903,"201051344000579","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,695840.3,695840.3,3756,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604925,1922899.00
04/30/2017 22:15,2,0.000,ALERT,212.16,299.07,60.023,1493604903,"201051344000890","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,678516.5,678516.5,3773,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604926,1922900.00
04/30/2017 22:15,2,0.000,ALERT,212.16,298.47,59.938,1493604903,"201051344000438","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,681300.2,681300.2,3764,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604928,1922901.00
04/30/2017 22:15,2,0.000,ALERT,212.38,297.87,59.970,1493604903,"201051344000417","219011344069620",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,638924.4,638924.4,3786,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604930,1922902.00
04/30/2017 22:15,2,0.000,ALERT,210.80,296.66,59.970,1493604903,"274151322000083","219011344069620",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,933460.6,933460.6,3734,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604932,1922903.00
04/30/2017 22:15,2,0.000,ALERT,211.48,296.06,59.975,1493604903,"274151322000076","219011344069620",0.00,9.00,0,293.96,297.87,0.0,0.0,0.000,995027.5,995027.5,3735,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604934,1922904.00
04/30/2017 22:15,2,0.000,ALERT,211.93,298.77,59.975,1493604903,"201051344000868","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,676765.6,676765.6,3761,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604936,1922905.00
04/30/2017 22:15,2,0.000,ALERT,210.80,296.96,59.981,1493604903,"274151322000095","219011344069620",0.00,8.00,0,295.16,298.77,0.0,0.0,0.000,985429.4,985429.4,3732,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604938,1922906.00
04/30/2017 22:15,2,0.000,ALERT,211.70,298.17,59.965,1493604903,"201051344000988","219011344069620",0.00,8.50,0,293.96,299.67,0.0,0.0,0.000,613945.7,613945.7,3779,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604940,1922907.00
04/30/2017 22:15,2,0.000,ALERT,211.93,297.57,59.981,1493604903,"201051344001025","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,680598.7,680598.7,3773,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604941,1922908.00
04/30/2017 22:15,2,0.000,ALERT,211.93,298.47,59.970,1493604903,"201051344000458","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,688959.9,688959.9,3747,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604943,1922909.00
04/30/2017 22:15,2,0.000,ALERT,212.38,298.47,59.986,1493604903,"201051344000853","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,689459.9,689459.9,3747,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604945,1922910.00
04/30/2017 22:15,2,0.000,ALERT,212.38,298.47,59.970,1493604903,"201051344000685","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,681456.2,681456.2,3772,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604947,1922911.00
04/30/2017 22:15,2,0.000,ALERT,212.16,298.17,59.975,1493604903,"201051344000917","219011344069620",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,678174.0,678174.0,3761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604949,1922912.00
04/30/2017 22:15,2,0.000,ALERT,212.38,298.77,59.996,1493604903,"201051344001145","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,686024.5,686024.5,3754,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604950,1922913.00
04/30/2017 22:15,2,0.000,ALERT,211.93,297.57,59.944,1493604903,"201051344000651","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,674460.3,674460.3,3770,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604952,1922914.00
04/30/2017 22:15,2,0.000,ALERT,210.57,296.36,59.965,1493604903,"274151322000088","219011344069620",0.00,9.30,0,293.96,297.57,0.0,0.0,0.000,894667.8,894667.8,3741,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604954,1922915.00
04/30/2017 22:15,2,0.000,ALERT,211.48,295.76,59.959,1493604903,"274151322000068","219011344069620",0.00,9.70,0,293.66,296.96,0.0,0.0,0.000,770902.4,770902.4,3875,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604956,1922916.00
04/30/2017 22:15,2,0.000,ALERT,211.70,298.17,59.970,1493604903,"201051344001135","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,670143.6,670143.6,3766,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604957,1922917.00
04/30/2017 22:15,2,0.000,ALERT,211.48,298.77,59.970,1493604903,"201051344000594","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,690936.7,690936.7,3762,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604959,1922918.00
04/30/2017 22:15,2,0.000,ALERT,212.16,298.17,59.949,1493604903,"201051344001203","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,679056.0,679056.0,3775,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604961,1922919.00
04/30/2017 22:15,2,0.000,ALERT,210.57,296.36,59.933,1493604903,"274151322000054","219011344069620",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,912722.8,912722.8,3732,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604963,1922920.00
04/30/2017 22:15,2,0.000,ALERT,212.16,298.17,59.975,1493604903,"201051344000867","219011344069620",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,675693.7,675693.7,3772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604965,1922921.00
04/30/2017 22:15,2,0.000,ALERT,212.16,298.17,59.970,1493604903,"201051344001093","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,677902.0,677902.0,3766,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604966,1922922.00
04/30/2017 22:15,2,0.000,ALERT,211.70,298.47,59.975,1493604903,"201051344000900","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,697105.6,697105.6,3748,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604968,1922923.00
04/30/2017 22:15,2,0.000,ALERT,212.16,297.87,59.975,1493604903,"201051344000648","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,686417.4,686417.4,3749,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604970,1922924.00
04/30/2017 22:15,2,0.000,ALERT,211.93,299.07,59.970,1493604903,"201051344000569","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,699432.8,699432.8,3739,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604972,1922925.00
04/30/2017 22:15,2,0.000,ALERT,211.93,298.47,59.965,1493604903,"201051344000983","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,689901.5,689901.5,3750,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493604974,1922926.00
04/30/2017 22:15,2,0.000,ALERT,211.93,298.47,60.012,1493604903,"201051344001158","219011344069620",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,675509.1,675509.1,3761,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604975,1922927.00
04/30/2017 22:15,2,0.000,ALERT,212.38,299.07,59.970,1493604903,"201051344000576","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,690134.1,690134.1,3746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604977,1922928.00
04/30/2017 22:15,2,0.000,ALERT,210.80,295.46,59.949,1493604903,"274151322000087","219011344069620",0.00,10.00,0,293.06,296.96,0.0,0.0,0.000,884915.4,884915.4,3809,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493604979,1922929.00
04/30/2017 22:30,2,0.000,ALERT,212.83,298.47,60.007,1493605803,"201051344000645","219011344069620",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,688999.0,688999.0,3747,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605805,1922930.00
04/30/2017 22:30,2,0.000,ALERT,211.03,297.57,59.991,1493605803,"274151322000085","219011344069620",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,909681.0,909681.0,3728,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605807,1922931.00
04/30/2017 22:30,2,0.000,ALERT,212.83,298.47,59.981,1493605803,"201051344000633","219011344069620",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,675233.0,675233.0,3774,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605808,1922932.00
04/30/2017 22:30,2,0.000,ALERT,212.38,298.47,60.002,1493605803,"201051344000469","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,678228.5,678228.5,3760,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605810,1922933.00
04/30/2017 22:30,2,0.000,ALERT,212.38,299.37,60.002,1493605803,"201051344000646","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,671769.5,671769.5,3773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605812,1922934.00
04/30/2017 22:30,2,0.000,ALERT,210.80,296.66,60.002,1493605803,"274151322000052","219011344069620",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,942975.2,942975.2,3737,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605814,1922935.00
04/30/2017 22:30,2,0.000,ALERT,212.61,299.67,60.007,1493605803,"201051344000585","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,682919.9,682919.9,3773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605816,1922936.00
04/30/2017 22:30,2,0.000,ALERT,212.38,299.67,59.954,1493605803,"201051344001230","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,676274.7,676274.7,3764,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605817,1922937.00
04/30/2017 22:30,2,0.000,ALERT,212.83,299.97,60.018,1493605803,"201051344000582","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,666160.3,666160.3,3764,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605819,1922938.00
04/30/2017 22:30,2,0.000,ALERT,211.93,299.37,60.007,1493605803,"201051344000955","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,684638.8,684638.8,3774,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605821,1922939.00
04/30/2017 22:30,2,0.000,ALERT,211.03,296.66,60.002,1493605803,"274151322000094","219011344069620",0.00,8.50,0,294.26,297.87,0.0,0.0,0.000,770544.3,770544.3,3862,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605823,1922940.00
04/30/2017 22:30,2,0.000,ALERT,212.16,299.37,60.028,1493605803,"201051344000579","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,695840.3,695840.3,3758,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605825,1922941.00
04/30/2017 22:30,2,0.000,ALERT,212.16,299.67,60.034,1493605803,"201051344000890","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,678516.5,678516.5,3775,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605827,1922942.00
04/30/2017 22:30,2,0.000,ALERT,212.61,299.07,60.007,1493605803,"201051344000438","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,681300.2,681300.2,3766,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605828,1922943.00
04/30/2017 22:30,2,0.000,ALERT,212.61,298.77,60.023,1493605803,"201051344000417","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,638924.4,638924.4,3788,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605830,1922944.00
04/30/2017 22:30,2,0.000,ALERT,211.25,297.57,60.023,1493605803,"274151322000083","219011344069620",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,933460.6,933460.6,3736,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605832,1922945.00
04/30/2017 22:30,2,0.000,ALERT,211.93,297.87,60.018,1493605803,"274151322000076","219011344069620",0.00,9.00,0,293.96,298.77,0.0,0.0,0.000,995027.5,995027.5,3737,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605834,1922946.00
04/30/2017 22:30,2,0.000,ALERT,212.16,299.37,60.039,1493605803,"201051344000868","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,676765.6,676765.6,3763,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605835,1922947.00
04/30/2017 22:30,2,0.000,ALERT,211.25,298.17,60.002,1493605803,"274151322000095","219011344069620",0.00,8.00,0,295.46,299.37,0.0,0.0,0.000,985429.4,985429.4,3734,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605837,1922948.00
04/30/2017 22:30,2,0.000,ALERT,212.16,298.77,60.007,1493605803,"201051344000988","219011344069620",0.00,8.50,0,293.96,299.97,0.0,0.0,0.000,613945.7,613945.7,3781,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605839,1922949.00
04/30/2017 22:30,2,0.000,ALERT,212.16,298.77,60.012,1493605803,"201051344001025","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,680598.7,680598.7,3775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605841,1922950.00
04/30/2017 22:30,2,0.000,ALERT,212.16,299.07,60.007,1493605803,"201051344000458","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,688959.9,688959.9,3749,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605843,1922951.00
04/30/2017 22:30,2,0.000,ALERT,212.83,298.77,60.012,1493605803,"201051344000853","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,689459.9,689459.9,3749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605844,1922952.00
04/30/2017 22:30,2,0.000,ALERT,212.83,299.67,60.018,1493605803,"201051344000685","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,681456.2,681456.2,3774,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605846,1922953.00
04/30/2017 22:30,2,0.000,ALERT,212.61,299.07,59.981,1493605803,"201051344000917","219011344069620",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,678174.0,678174.0,3763,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605848,1922954.00
04/30/2017 22:30,2,0.000,ALERT,212.61,299.67,60.012,1493605803,"201051344001145","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,686024.5,686024.5,3756,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605850,1922955.00
04/30/2017 22:30,2,0.000,ALERT,212.61,298.77,60.012,1493605803,"201051344000651","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,674460.3,674460.3,3772,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605852,1922956.00
04/30/2017 22:30,2,0.000,ALERT,211.03,296.96,59.991,1493605803,"274151322000088","219011344069620",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,894667.8,894667.8,3743,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605854,1922957.00
04/30/2017 22:30,2,0.000,ALERT,211.70,296.36,60.007,1493605803,"274151322000068","219011344069620",0.00,9.70,0,294.26,297.87,0.0,0.0,0.000,770902.4,770902.4,3877,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605856,1922958.00
04/30/2017 22:30,2,0.000,ALERT,211.93,299.07,59.996,1493605803,"201051344001135","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,670143.6,670143.6,3768,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605857,1922959.00
04/30/2017 22:30,2,0.000,ALERT,211.93,299.67,60.007,1493605803,"201051344000594","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,690936.7,690936.7,3764,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605859,1922960.00
04/30/2017 22:30,2,0.000,ALERT,212.61,299.07,60.012,1493605803,"201051344001203","219011344069620",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,679056.0,679056.0,3777,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605861,1922961.00
04/30/2017 22:30,2,0.000,ALERT,211.25,296.96,59.996,1493605803,"274151322000054","219011344069620",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,912722.8,912722.8,3734,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605863,1922962.00
04/30/2017 22:30,2,0.000,ALERT,212.61,298.47,60.002,1493605803,"201051344000867","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,675693.7,675693.7,3774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605865,1922963.00
04/30/2017 22:30,2,0.000,ALERT,212.38,299.37,59.996,1493605803,"201051344001093","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,677902.0,677902.0,3768,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605866,1922964.00
04/30/2017 22:30,2,0.000,ALERT,212.16,299.07,59.996,1493605803,"201051344000900","219011344069620",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,697105.6,697105.6,3750,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605868,1922965.00
04/30/2017 22:30,2,0.000,ALERT,212.38,298.17,59.996,1493605803,"201051344000648","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,686417.4,686417.4,3751,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605870,1922966.00
04/30/2017 22:30,2,0.000,ALERT,212.38,299.37,59.996,1493605803,"201051344000569","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,699432.8,699432.8,3741,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605872,1922967.00
04/30/2017 22:30,2,0.000,ALERT,212.38,299.07,59.991,1493605803,"201051344000983","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,689901.5,689901.5,3752,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605873,1922968.00
04/30/2017 22:30,2,0.000,ALERT,212.38,298.47,59.991,1493605803,"201051344001158","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,675509.1,675509.1,3763,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605875,1922969.00
04/30/2017 22:30,2,0.000,ALERT,212.83,299.37,59.991,1493605803,"201051344000576","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,690134.1,690134.1,3748,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493605877,1922970.00
04/30/2017 22:30,2,0.000,ALERT,211.25,296.66,59.975,1493605803,"274151322000087","219011344069620",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,884915.4,884915.4,3811,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493605879,1922971.00
04/30/2017 22:45,2,0.000,ALERT,212.83,298.77,60.007,1493606704,"201051344000645","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,688999.0,688999.0,3749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606706,1922972.00
04/30/2017 22:45,2,0.000,ALERT,211.48,297.87,60.023,1493606704,"274151322000085","219011344069620",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,909681.0,909681.0,3730,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606707,1922973.00
04/30/2017 22:45,2,0.000,ALERT,212.83,298.47,59.996,1493606704,"201051344000633","219011344069620",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,675233.0,675233.0,3776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606709,1922974.00
04/30/2017 22:45,2,0.000,ALERT,212.38,298.77,60.007,1493606704,"201051344000469","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,678228.5,678228.5,3762,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606712,1922975.00
04/30/2017 22:45,2,0.000,ALERT,212.38,299.07,60.007,1493606704,"201051344000646","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,671769.5,671769.5,3775,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606713,1922976.00
04/30/2017 22:45,2,0.000,ALERT,211.25,298.17,60.012,1493606704,"274151322000052","219011344069620",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,942975.2,942975.2,3739,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606715,1922977.00
04/30/2017 22:45,2,0.000,ALERT,212.61,299.37,60.018,1493606704,"201051344000585","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,682919.9,682919.9,3775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606717,1922978.00
04/30/2017 22:45,2,0.000,ALERT,212.38,299.37,60.018,1493606704,"201051344001230","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,676274.7,676274.7,3766,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606719,1922979.00
04/30/2017 22:45,2,0.000,ALERT,212.83,299.67,60.002,1493606704,"201051344000582","219011344069620",0.00,7.30,0,298.47,301.47,0.0,0.0,0.000,666160.3,666160.3,3766,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606720,1922980.00
04/30/2017 22:45,2,0.000,ALERT,212.16,299.07,60.018,1493606704,"201051344000955","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,684638.8,684638.8,3776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606722,1922981.00
04/30/2017 22:45,2,0.000,ALERT,211.48,297.26,60.028,1493606704,"274151322000094","219011344069620",0.00,8.50,0,294.86,298.47,0.0,0.0,0.000,770544.3,770544.3,3864,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606724,1922982.00
04/30/2017 22:45,2,0.000,ALERT,212.16,299.37,60.039,1493606704,"201051344000579","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,695840.3,695840.3,3760,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606726,1922983.00
04/30/2017 22:45,2,0.000,ALERT,212.38,299.67,60.002,1493606704,"201051344000890","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,678516.5,678516.5,3777,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606728,1922984.00
04/30/2017 22:45,2,0.000,ALERT,212.61,299.07,60.002,1493606704,"201051344000438","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,681300.2,681300.2,3768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606729,1922985.00
04/30/2017 22:45,2,0.000,ALERT,212.61,298.47,60.012,1493606704,"201051344000417","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,638924.4,638924.4,3790,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606731,1922986.00
04/30/2017 22:45,2,0.000,ALERT,211.48,298.47,60.018,1493606704,"274151322000083","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,933460.6,933460.6,3738,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606733,1922987.00
04/30/2017 22:45,2,0.000,ALERT,212.16,297.57,60.007,1493606704,"274151322000076","219011344069620",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,995027.5,995027.5,3739,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606735,1922988.00
04/30/2017 22:45,2,0.000,ALERT,212.38,299.37,60.018,1493606704,"201051344000868","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,676765.6,676765.6,3765,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606737,1922989.00
04/30/2017 22:45,2,0.000,ALERT,211.25,298.47,59.996,1493606704,"274151322000095","219011344069620",0.00,8.00,0,296.36,299.67,0.0,0.0,0.000,985429.4,985429.4,3736,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606738,1922990.00
04/30/2017 22:45,2,0.000,ALERT,212.16,298.77,59.965,1493606704,"201051344000988","219011344069620",0.00,8.50,0,294.56,300.57,0.0,0.0,0.000,613945.7,613945.7,3783,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606740,1922991.00
04/30/2017 22:45,2,0.000,ALERT,212.16,298.47,60.007,1493606704,"201051344001025","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,680598.7,680598.7,3777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606742,1922992.00
04/30/2017 22:45,2,0.000,ALERT,212.16,299.07,60.007,1493606704,"201051344000458","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,688959.9,688959.9,3751,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606744,1922993.00
04/30/2017 22:45,2,0.000,ALERT,212.83,299.07,60.012,1493606704,"201051344000853","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,689459.9,689459.9,3751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606746,1922994.00
04/30/2017 22:45,2,0.000,ALERT,212.83,299.07,60.002,1493606704,"201051344000685","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,681456.2,681456.2,3776,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606747,1922995.00
04/30/2017 22:45,2,0.000,ALERT,212.61,298.77,60.012,1493606704,"201051344000917","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,678174.0,678174.0,3765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606749,1922996.00
04/30/2017 22:45,2,0.000,ALERT,212.61,299.07,60.002,1493606704,"201051344001145","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,686024.5,686024.5,3758,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606751,1922997.00
04/30/2017 22:45,2,0.000,ALERT,212.61,298.17,60.044,1493606704,"201051344000651","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,674460.3,674460.3,3774,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606753,1922998.00
04/30/2017 22:45,2,0.000,ALERT,211.03,297.26,60.002,1493606704,"274151322000088","219011344069620",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,894667.8,894667.8,3745,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606755,1922999.00
04/30/2017 22:45,2,0.000,ALERT,212.16,296.96,60.018,1493606704,"274151322000068","219011344069620",0.00,9.30,0,294.56,298.17,0.0,0.0,0.000,770902.4,770902.4,3879,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606756,1923000.00
04/30/2017 22:45,2,0.000,ALERT,212.16,298.77,60.002,1493606704,"201051344001135","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,670143.6,670143.6,3770,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606758,1923001.00
04/30/2017 22:45,2,0.000,ALERT,211.93,299.37,59.996,1493606704,"201051344000594","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,690936.7,690936.7,3766,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606760,1923002.00
04/30/2017 22:45,2,0.000,ALERT,212.61,298.77,60.002,1493606704,"201051344001203","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,679056.0,679056.0,3779,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606762,1923003.00
04/30/2017 22:45,2,0.000,ALERT,211.03,297.87,60.002,1493606704,"274151322000054","219011344069620",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,912722.8,912722.8,3736,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606764,1923004.00
04/30/2017 22:45,2,0.000,ALERT,212.61,298.77,60.034,1493606704,"201051344000867","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,675693.7,675693.7,3776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606765,1923005.00
04/30/2017 22:45,2,0.000,ALERT,212.38,298.77,60.034,1493606704,"201051344001093","219011344069620",0.00,9.00,0,297.57,300.57,0.0,0.0,0.000,677902.0,677902.0,3770,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606767,1923006.00
04/30/2017 22:45,2,0.000,ALERT,212.16,299.07,60.018,1493606704,"201051344000900","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,697105.6,697105.6,3752,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606769,1923007.00
04/30/2017 22:45,2,0.000,ALERT,212.38,298.17,60.007,1493606704,"201051344000648","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,686417.4,686417.4,3753,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606771,1923008.00
04/30/2017 22:45,2,0.000,ALERT,212.38,299.37,60.039,1493606704,"201051344000569","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,699432.8,699432.8,3743,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606773,1923009.00
04/30/2017 22:45,2,0.000,ALERT,212.16,299.07,60.044,1493606704,"201051344000983","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,689901.5,689901.5,3754,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606775,1923010.00
04/30/2017 22:45,2,0.000,ALERT,212.38,298.77,60.002,1493606704,"201051344001158","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,675509.1,675509.1,3765,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493606777,1923011.00
04/30/2017 22:45,2,0.000,ALERT,212.83,299.37,60.012,1493606704,"201051344000576","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,690134.1,690134.1,3750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606778,1923012.00
04/30/2017 22:45,2,0.000,ALERT,211.48,296.96,59.959,1493606704,"274151322000087","219011344069620",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,884915.4,884915.4,3813,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493606780,1923013.00
04/30/2017 23:00,2,0.000,ALERT,212.83,299.67,60.002,1493607603,"201051344000645","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,688999.0,688999.0,3751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607605,1923014.00
04/30/2017 23:00,2,0.000,ALERT,211.70,297.57,59.996,1493607603,"274151322000085","219011344069620",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,909681.0,909681.0,3732,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607607,1923015.00
04/30/2017 23:00,2,0.000,ALERT,213.06,299.37,59.986,1493607603,"201051344000633","219011344069620",0.00,7.70,0,295.16,301.17,0.0,0.0,0.000,675233.0,675233.0,3778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607609,1923016.00
04/30/2017 23:00,2,0.000,ALERT,212.61,299.67,60.007,1493607603,"201051344000469","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,678228.5,678228.5,3764,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607610,1923017.00
04/30/2017 23:00,2,0.000,ALERT,211.93,299.67,60.007,1493607603,"201051344000646","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,671769.5,671769.5,3777,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607612,1923018.00
04/30/2017 23:00,2,0.000,ALERT,211.48,297.26,60.023,1493607603,"274151322000052","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,942975.2,942975.2,3741,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493607614,1923019.00
04/30/2017 23:00,2,0.000,ALERT,212.61,299.97,60.018,1493607603,"201051344000585","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,682919.9,682919.9,3777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493607616,1923020.00
04/30/2017 23:00,2,0.000,ALERT,212.38,300.27,60.028,1493607603,"201051344001230","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,676274.7,676274.7,3768,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607618,1923021.00
04/30/2017 23:00,2,0.000,ALERT,212.83,300.87,59.970,1493607603,"201051344000582","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,666160.3,666160.3,3768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607619,1923022.00
04/30/2017 23:00,2,0.000,ALERT,212.16,299.67,60.007,1493607603,"201051344000955","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,684638.8,684638.8,3778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607621,1923023.00
04/30/2017 23:00,2,0.000,ALERT,211.48,297.26,59.996,1493607603,"274151322000094","219011344069620",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,770544.3,770544.3,3866,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607623,1923024.00
04/30/2017 23:00,2,0.000,ALERT,212.38,299.97,59.996,1493607603,"201051344000579","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,695840.3,695840.3,3762,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607625,1923025.00
04/30/2017 23:00,2,0.000,ALERT,212.16,299.97,59.996,1493607603,"201051344000890","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,678516.5,678516.5,3779,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607626,1923026.00
04/30/2017 23:00,2,0.000,ALERT,212.38,299.37,59.986,1493607603,"201051344000438","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,681300.2,681300.2,3770,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607628,1923027.00
04/30/2017 23:00,2,0.000,ALERT,212.61,299.37,60.023,1493607603,"201051344000417","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,638924.4,638924.4,3792,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607630,1923028.00
04/30/2017 23:00,2,0.000,ALERT,211.70,298.47,59.986,1493607603,"274151322000083","219011344069620",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,933460.6,933460.6,3740,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607632,1923029.00
04/30/2017 23:00,2,0.000,ALERT,212.16,298.47,59.996,1493607603,"274151322000076","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,995027.5,995027.5,3741,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493607634,1923030.00
04/30/2017 23:00,2,0.000,ALERT,212.38,300.27,59.996,1493607603,"201051344000868","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,676765.6,676765.6,3767,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607636,1923031.00
04/30/2017 23:00,2,0.000,ALERT,211.48,299.37,59.965,1493607603,"274151322000095","219011344069620",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,985429.4,985429.4,3738,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607638,1923032.00
04/30/2017 23:00,2,0.000,ALERT,212.16,299.37,60.002,1493607603,"201051344000988","219011344069620",0.00,8.50,0,294.56,301.47,0.0,0.0,0.000,613945.7,613945.7,3785,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607639,1923033.00
04/30/2017 23:00,2,0.000,ALERT,212.38,299.07,60.028,1493607603,"201051344001025","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,680598.7,680598.7,3779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607641,1923034.00
