ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2017 23:00,2,0.000,ALERT,212.38,299.67,60.039,1493607603,"201051344000458","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,688959.9,688959.9,3753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607643,1923035.00
04/30/2017 23:00,2,0.000,ALERT,213.06,299.67,60.007,1493607603,"201051344000853","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,689459.9,689459.9,3753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493607645,1923036.00
04/30/2017 23:00,2,0.000,ALERT,212.83,299.97,60.012,1493607603,"201051344000685","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,681456.2,681456.2,3778,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607646,1923037.00
04/30/2017 23:00,2,0.000,ALERT,212.61,299.37,59.991,1493607603,"201051344000917","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,678174.0,678174.0,3767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607648,1923038.00
04/30/2017 23:00,2,0.000,ALERT,212.61,300.27,60.002,1493607603,"201051344001145","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,686024.5,686024.5,3760,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607650,1923039.00
04/30/2017 23:00,2,0.000,ALERT,212.61,299.07,60.002,1493607603,"201051344000651","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,674460.3,674460.3,3776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607652,1923040.00
04/30/2017 23:00,2,0.000,ALERT,211.25,297.57,59.959,1493607603,"274151322000088","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,894667.8,894667.8,3747,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607654,1923041.00
04/30/2017 23:00,2,0.000,ALERT,212.16,297.57,59.996,1493607603,"274151322000068","219011344069620",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,770902.4,770902.4,3881,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607656,1923042.00
04/30/2017 23:00,2,0.000,ALERT,212.16,299.67,59.986,1493607603,"201051344001135","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,670143.6,670143.6,3772,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607657,1923043.00
04/30/2017 23:00,2,0.000,ALERT,212.16,299.97,59.996,1493607603,"201051344000594","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,690936.7,690936.7,3768,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607659,1923044.00
04/30/2017 23:00,2,0.000,ALERT,212.83,299.67,60.002,1493607603,"201051344001203","219011344069620",0.00,8.00,0,296.96,302.98,0.0,0.0,0.000,679056.0,679056.0,3781,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607661,1923045.00
04/30/2017 23:00,2,0.000,ALERT,211.48,298.47,60.012,1493607603,"274151322000054","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,912722.8,912722.8,3738,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607663,1923046.00
04/30/2017 23:00,2,0.000,ALERT,212.61,299.07,60.002,1493607603,"201051344000867","219011344069620",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,675693.7,675693.7,3778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607664,1923047.00
04/30/2017 23:00,2,0.000,ALERT,212.61,299.67,60.002,1493607603,"201051344001093","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,677902.0,677902.0,3772,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607666,1923048.00
04/30/2017 23:00,2,0.000,ALERT,212.38,299.67,59.970,1493607603,"201051344000900","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,697105.6,697105.6,3754,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493607668,1923049.00
04/30/2017 23:00,2,0.000,ALERT,212.61,298.77,60.028,1493607603,"201051344000648","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,686417.4,686417.4,3755,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607670,1923050.00
04/30/2017 23:00,2,0.000,ALERT,212.38,299.97,60.002,1493607603,"201051344000569","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,699432.8,699432.8,3745,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607672,1923051.00
04/30/2017 23:00,2,0.000,ALERT,212.38,299.67,60.002,1493607603,"201051344000983","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,689901.5,689901.5,3756,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607673,1923052.00
04/30/2017 23:00,2,0.000,ALERT,212.38,298.77,59.991,1493607603,"201051344001158","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,675509.1,675509.1,3767,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607675,1923053.00
04/30/2017 23:00,2,0.000,ALERT,212.83,299.67,59.996,1493607603,"201051344000576","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,690134.1,690134.1,3752,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607677,1923054.00
04/30/2017 23:00,2,0.000,ALERT,211.48,296.96,60.002,1493607603,"274151322000087","219011344069620",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,884915.4,884915.4,3815,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493607679,1923055.00
04/30/2017 23:15,2,0.000,ALERT,212.83,299.37,59.954,1493608503,"201051344000645","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,688999.0,688999.0,3753,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493608505,1923056.00
04/30/2017 23:15,2,0.000,ALERT,211.48,297.26,59.996,1493608503,"274151322000085","219011344069620",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,909681.0,909681.0,3734,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493608507,1923057.00
04/30/2017 23:15,2,0.000,ALERT,212.83,299.07,59.996,1493608503,"201051344000633","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,675233.0,675233.0,3780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493608509,1923058.00
04/30/2017 23:15,2,0.000,ALERT,212.16,299.37,59.981,1493608503,"201051344000469","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,678228.5,678228.5,3766,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608511,1923059.00
04/30/2017 23:15,2,0.000,ALERT,212.38,299.67,60.002,1493608503,"201051344000646","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,671769.5,671769.5,3779,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493608513,1923060.00
04/30/2017 23:15,2,0.000,ALERT,211.25,297.87,60.002,1493608503,"274151322000052","219011344069620",0.00,9.00,0,294.56,299.97,0.0,0.0,0.000,942975.2,942975.2,3743,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608514,1923061.00
04/30/2017 23:15,2,0.000,ALERT,212.61,299.97,60.002,1493608503,"201051344000585","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,682919.9,682919.9,3779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608516,1923062.00
04/30/2017 23:15,2,0.000,ALERT,212.61,299.97,59.986,1493608503,"201051344001230","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,676274.7,676274.7,3770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608518,1923063.00
04/30/2017 23:15,2,0.000,ALERT,213.06,300.87,60.012,1493608503,"201051344000582","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,666160.3,666160.3,3770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608520,1923064.00
04/30/2017 23:15,2,0.000,ALERT,212.16,299.97,59.981,1493608503,"201051344000955","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,684638.8,684638.8,3780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608522,1923065.00
04/30/2017 23:15,2,0.000,ALERT,211.48,296.66,59.996,1493608503,"274151322000094","219011344069620",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,770544.3,770544.3,3868,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608523,1923066.00
04/30/2017 23:15,2,0.000,ALERT,212.38,300.27,59.996,1493608503,"201051344000579","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,695840.3,695840.3,3764,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608525,1923067.00
04/30/2017 23:15,2,0.000,ALERT,212.61,300.57,59.996,1493608503,"201051344000890","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,678516.5,678516.5,3781,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608527,1923068.00
04/30/2017 23:15,2,0.000,ALERT,212.61,299.67,59.996,1493608503,"201051344000438","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,681300.2,681300.2,3772,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608529,1923069.00
04/30/2017 23:15,2,0.000,ALERT,212.83,299.37,59.991,1493608503,"201051344000417","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,638924.4,638924.4,3794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493608531,1923070.00
04/30/2017 23:15,2,0.000,ALERT,211.48,297.57,59.986,1493608503,"274151322000083","219011344069620",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,933460.6,933460.6,3742,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608532,1923071.00
04/30/2017 23:15,2,0.000,ALERT,211.93,296.96,60.012,1493608503,"274151322000076","219011344069620",0.00,8.50,0,294.86,299.97,0.0,0.0,0.000,995027.5,995027.5,3743,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608534,1923072.00
04/30/2017 23:15,2,0.000,ALERT,212.38,299.97,59.986,1493608503,"201051344000868","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,676765.6,676765.6,3769,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493608536,1923073.00
04/30/2017 23:15,2,0.000,ALERT,211.25,297.87,59.986,1493608503,"274151322000095","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,985429.4,985429.4,3740,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608538,1923074.00
04/30/2017 23:15,2,0.000,ALERT,212.38,299.67,59.996,1493608503,"201051344000988","219011344069620",0.00,8.00,0,295.16,300.87,0.0,0.0,0.000,613945.7,613945.7,3787,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608540,1923075.00
04/30/2017 23:15,2,0.000,ALERT,212.38,299.07,60.034,1493608503,"201051344001025","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,680598.7,680598.7,3781,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608542,1923076.00
04/30/2017 23:15,2,0.000,ALERT,212.16,299.37,59.981,1493608503,"201051344000458","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,688959.9,688959.9,3755,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608543,1923077.00
04/30/2017 23:15,2,0.000,ALERT,213.06,299.37,60.002,1493608503,"201051344000853","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,689459.9,689459.9,3755,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608545,1923078.00
04/30/2017 23:15,2,0.000,ALERT,213.06,299.97,59.996,1493608503,"201051344000685","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,681456.2,681456.2,3780,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608547,1923079.00
04/30/2017 23:15,2,0.000,ALERT,212.83,299.67,59.996,1493608503,"201051344000917","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,678174.0,678174.0,3769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608549,1923080.00
04/30/2017 23:15,2,0.000,ALERT,213.06,300.57,60.007,1493608503,"201051344001145","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,686024.5,686024.5,3762,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493608551,1923081.00
04/30/2017 23:15,2,0.000,ALERT,212.61,299.37,60.012,1493608503,"201051344000651","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,674460.3,674460.3,3778,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608553,1923082.00
04/30/2017 23:15,2,0.000,ALERT,211.03,296.96,60.023,1493608503,"274151322000088","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,894667.8,894667.8,3749,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608554,1923083.00
04/30/2017 23:15,2,0.000,ALERT,212.16,296.36,60.028,1493608503,"274151322000068","219011344069620",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,770902.4,770902.4,3883,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608556,1923084.00
04/30/2017 23:15,2,0.000,ALERT,212.38,300.27,59.991,1493608503,"201051344001135","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,670143.6,670143.6,3774,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608558,1923085.00
04/30/2017 23:15,2,0.000,ALERT,211.93,300.27,59.986,1493608503,"201051344000594","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,690936.7,690936.7,3770,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608560,1923086.00
04/30/2017 23:15,2,0.000,ALERT,212.83,299.97,60.028,1493608503,"201051344001203","219011344069620",0.00,7.70,0,297.57,303.28,0.0,0.0,0.000,679056.0,679056.0,3783,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608562,1923087.00
04/30/2017 23:15,2,0.000,ALERT,211.03,297.57,59.996,1493608503,"274151322000054","219011344069620",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,912722.8,912722.8,3740,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493608564,1923088.00
04/30/2017 23:15,2,0.000,ALERT,212.38,298.77,59.996,1493608503,"201051344000867","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,675693.7,675693.7,3780,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608565,1923089.00
04/30/2017 23:15,2,0.000,ALERT,212.61,299.97,60.002,1493608503,"201051344001093","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,677902.0,677902.0,3774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608567,1923090.00
04/30/2017 23:15,2,0.000,ALERT,212.38,299.67,60.002,1493608503,"201051344000900","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,697105.6,697105.6,3756,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608569,1923091.00
04/30/2017 23:15,2,0.000,ALERT,212.38,298.77,60.007,1493608503,"201051344000648","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,686417.4,686417.4,3757,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608571,1923092.00
04/30/2017 23:15,2,0.000,ALERT,212.16,299.67,60.002,1493608503,"201051344000569","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,699432.8,699432.8,3747,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608573,1923093.00
04/30/2017 23:15,2,0.000,ALERT,212.38,299.37,60.007,1493608503,"201051344000983","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,689901.5,689901.5,3758,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608574,1923094.00
04/30/2017 23:15,2,0.000,ALERT,212.38,299.07,60.007,1493608503,"201051344001158","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,675509.1,675509.1,3769,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493608576,1923095.00
04/30/2017 23:15,2,0.000,ALERT,212.83,299.67,60.002,1493608503,"201051344000576","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,690134.1,690134.1,3754,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608578,1923096.00
04/30/2017 23:15,2,0.000,ALERT,211.25,296.06,60.002,1493608503,"274151322000087","219011344069620",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,884915.4,884915.4,3817,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493608580,1923097.00
04/30/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1493609403,"201051344000645","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,688999.0,688999.0,3755,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609405,1923098.00
04/30/2017 23:30,2,0.000,ALERT,211.93,298.17,59.975,1493609403,"274151322000085","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,909681.0,909681.0,3736,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493609407,1923099.00
04/30/2017 23:30,2,0.000,ALERT,213.06,299.37,59.991,1493609403,"201051344000633","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,675233.0,675233.0,3782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609409,1923100.00
04/30/2017 23:30,2,0.000,ALERT,212.38,299.37,59.975,1493609403,"201051344000469","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,678228.5,678228.5,3768,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493609410,1923101.00
04/30/2017 23:30,2,0.000,ALERT,212.16,299.37,59.986,1493609403,"201051344000646","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,671769.5,671769.5,3781,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609412,1923102.00
04/30/2017 23:30,2,0.000,ALERT,211.48,297.57,60.012,1493609403,"274151322000052","219011344069620",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,942975.2,942975.2,3745,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609414,1923103.00
04/30/2017 23:30,2,0.000,ALERT,212.61,299.67,59.986,1493609403,"201051344000585","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,682919.9,682919.9,3781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609416,1923104.00
04/30/2017 23:30,2,0.000,ALERT,212.38,299.97,59.981,1493609403,"201051344001230","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,676274.7,676274.7,3772,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493609418,1923105.00
04/30/2017 23:30,2,0.000,ALERT,212.61,300.27,59.975,1493609403,"201051344000582","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,666160.3,666160.3,3772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609419,1923106.00
04/30/2017 23:30,2,0.000,ALERT,211.93,299.67,59.981,1493609403,"201051344000955","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,684638.8,684638.8,3782,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609421,1923107.00
04/30/2017 23:30,2,0.000,ALERT,211.70,297.26,59.975,1493609403,"274151322000094","219011344069620",0.00,7.70,0,295.16,298.47,0.0,0.0,0.000,770544.3,770544.3,3870,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609423,1923108.00
04/30/2017 23:30,2,0.000,ALERT,212.38,300.57,59.991,1493609403,"201051344000579","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,695840.3,695840.3,3766,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609425,1923109.00
04/30/2017 23:30,2,0.000,ALERT,212.16,299.97,59.981,1493609403,"201051344000890","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,678516.5,678516.5,3783,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609427,1923110.00
04/30/2017 23:30,2,0.000,ALERT,212.61,299.67,59.981,1493609403,"201051344000438","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,681300.2,681300.2,3774,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609428,1923111.00
04/30/2017 23:30,2,0.000,ALERT,212.61,299.07,59.975,1493609403,"201051344000417","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,638924.4,638924.4,3796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609430,1923112.00
04/30/2017 23:30,2,0.000,ALERT,211.70,298.47,59.981,1493609403,"274151322000083","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,933460.6,933460.6,3744,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493609432,1923113.00
04/30/2017 23:30,2,0.000,ALERT,212.16,298.17,59.981,1493609403,"274151322000076","219011344069620",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,995027.5,995027.5,3745,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609434,1923114.00
04/30/2017 23:30,2,0.000,ALERT,212.16,300.57,59.986,1493609403,"201051344000868","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,676765.6,676765.6,3771,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609436,1923115.00
04/30/2017 23:30,2,0.000,ALERT,211.70,299.07,60.018,1493609403,"274151322000095","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,985429.4,985429.4,3742,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609437,1923116.00
04/30/2017 23:30,2,0.000,ALERT,212.16,299.97,59.954,1493609403,"201051344000988","219011344069620",0.00,8.00,0,295.16,301.47,0.0,0.0,0.000,613945.7,613945.7,3789,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609439,1923117.00
04/30/2017 23:30,2,0.000,ALERT,212.16,298.77,59.996,1493609403,"201051344001025","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,680598.7,680598.7,3783,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609441,1923118.00
04/30/2017 23:30,2,0.000,ALERT,212.38,300.27,60.039,1493609403,"201051344000458","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,688959.9,688959.9,3757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609443,1923119.00
04/30/2017 23:30,2,0.000,ALERT,213.06,300.27,60.034,1493609403,"201051344000853","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,689459.9,689459.9,3757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609445,1923120.00
04/30/2017 23:30,2,0.000,ALERT,212.61,299.67,59.981,1493609403,"201051344000685","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,681456.2,681456.2,3782,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493609446,1923121.00
04/30/2017 23:30,2,0.000,ALERT,212.61,299.07,59.986,1493609403,"201051344000917","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,678174.0,678174.0,3771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609448,1923122.00
04/30/2017 23:30,2,0.000,ALERT,212.61,299.97,60.002,1493609403,"201051344001145","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,686024.5,686024.5,3764,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493609450,1923123.00
04/30/2017 23:30,2,0.000,ALERT,212.38,298.77,59.991,1493609403,"201051344000651","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,674460.3,674460.3,3780,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609452,1923124.00
04/30/2017 23:30,2,0.000,ALERT,211.48,297.26,60.023,1493609403,"274151322000088","219011344069620",0.00,9.00,0,295.46,299.07,0.0,0.0,0.000,894667.8,894667.8,3751,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609453,1923125.00
04/30/2017 23:30,2,0.000,ALERT,212.16,296.96,59.986,1493609403,"274151322000068","219011344069620",0.00,9.30,0,295.16,298.17,0.0,0.0,0.000,770902.4,770902.4,3885,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609455,1923126.00
04/30/2017 23:30,2,0.000,ALERT,211.93,299.37,59.986,1493609403,"201051344001135","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,670143.6,670143.6,3776,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609457,1923127.00
04/30/2017 23:30,2,0.000,ALERT,212.38,300.87,59.944,1493609403,"201051344000594","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,690936.7,690936.7,3772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609459,1923128.00
04/30/2017 23:30,2,0.000,ALERT,212.61,299.37,59.975,1493609403,"201051344001203","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,679056.0,679056.0,3785,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609461,1923129.00
04/30/2017 23:30,2,0.000,ALERT,211.48,297.57,59.986,1493609403,"274151322000054","219011344069620",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,912722.8,912722.8,3742,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609462,1923130.00
04/30/2017 23:30,2,0.000,ALERT,212.83,299.97,60.007,1493609403,"201051344000867","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,675693.7,675693.7,3782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493609464,1923131.00
04/30/2017 23:30,2,0.000,ALERT,212.38,299.37,60.007,1493609403,"201051344001093","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,677902.0,677902.0,3776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493609466,1923132.00
04/30/2017 23:30,2,0.000,ALERT,212.38,300.27,59.975,1493609403,"201051344000900","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,697105.6,697105.6,3758,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609468,1923133.00
04/30/2017 23:30,2,0.000,ALERT,212.61,299.67,59.986,1493609403,"201051344000648","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,686417.4,686417.4,3759,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609470,1923134.00
04/30/2017 23:30,2,0.000,ALERT,212.61,300.87,59.975,1493609403,"201051344000569","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,699432.8,699432.8,3749,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609472,1923135.00
04/30/2017 23:30,2,0.000,ALERT,212.38,299.97,59.981,1493609403,"201051344000983","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,689901.5,689901.5,3760,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609474,1923136.00
04/30/2017 23:30,2,0.000,ALERT,212.38,299.37,59.981,1493609403,"201051344001158","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,675509.1,675509.1,3771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609476,1923137.00
04/30/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1493609403,"201051344000576","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,690134.1,690134.1,3756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609478,1923138.00
04/30/2017 23:30,2,0.000,ALERT,211.70,296.66,59.975,1493609403,"274151322000087","219011344069620",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,884915.4,884915.4,3819,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493609479,1923139.00
04/30/2017 23:45,2,0.000,ALERT,212.61,299.67,60.002,1493610303,"201051344000645","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,688999.0,688999.0,3757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610305,1923140.00
04/30/2017 23:45,2,0.000,ALERT,211.48,298.77,59.991,1493610303,"274151322000085","219011344069620",0.00,8.50,0,294.86,300.27,0.0,0.0,0.000,909681.0,909681.0,3738,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610307,1923141.00
04/30/2017 23:45,2,0.000,ALERT,212.83,299.07,59.996,1493610303,"201051344000633","219011344069620",0.00,7.30,0,294.56,301.17,0.0,0.0,0.000,675233.0,675233.0,3784,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493610309,1923142.00
04/30/2017 23:45,2,0.000,ALERT,212.38,299.67,59.959,1493610303,"201051344000469","219011344069620",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,678228.5,678228.5,3770,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610311,1923143.00
04/30/2017 23:45,2,0.000,ALERT,212.38,300.27,59.991,1493610303,"201051344000646","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,671769.5,671769.5,3783,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610312,1923144.00
04/30/2017 23:45,2,0.000,ALERT,211.25,297.87,59.991,1493610303,"274151322000052","219011344069620",0.00,8.50,0,294.86,300.57,0.0,0.0,0.000,942975.2,942975.2,3747,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610314,1923145.00
04/30/2017 23:45,2,0.000,ALERT,212.83,300.27,59.981,1493610303,"201051344000585","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,682919.9,682919.9,3783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610316,1923146.00
04/30/2017 23:45,2,0.000,ALERT,212.38,300.27,60.002,1493610303,"201051344001230","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,676274.7,676274.7,3774,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610318,1923147.00
04/30/2017 23:45,2,0.000,ALERT,212.83,300.87,59.996,1493610303,"201051344000582","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,666160.3,666160.3,3774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610320,1923148.00
04/30/2017 23:45,2,0.000,ALERT,212.16,300.27,59.996,1493610303,"201051344000955","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,684638.8,684638.8,3784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610321,1923149.00
04/30/2017 23:45,2,0.000,ALERT,211.48,298.47,60.002,1493610303,"274151322000094","219011344069620",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,770544.3,770544.3,3872,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610323,1923150.00
04/30/2017 23:45,2,0.000,ALERT,212.16,300.57,60.002,1493610303,"201051344000579","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,695840.3,695840.3,3768,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493610325,1923151.00
04/30/2017 23:45,2,0.000,ALERT,212.38,300.57,60.007,1493610303,"201051344000890","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,678516.5,678516.5,3785,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610327,1923152.00
04/30/2017 23:45,2,0.000,ALERT,212.83,300.27,60.007,1493610303,"201051344000438","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,681300.2,681300.2,3776,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610328,1923153.00
04/30/2017 23:45,2,0.000,ALERT,212.83,299.37,60.007,1493610303,"201051344000417","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,638924.4,638924.4,3798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610330,1923154.00
04/30/2017 23:45,2,0.000,ALERT,211.70,299.97,60.023,1493610303,"274151322000083","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,933460.6,933460.6,3746,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610332,1923155.00
04/30/2017 23:45,2,0.000,ALERT,212.16,299.07,59.996,1493610303,"274151322000076","219011344069620",0.00,8.50,0,295.16,300.57,0.0,0.0,0.000,995027.5,995027.5,3747,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610334,1923156.00
04/30/2017 23:45,2,0.000,ALERT,212.16,300.57,60.002,1493610303,"201051344000868","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,676765.6,676765.6,3773,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610336,1923157.00
04/30/2017 23:45,2,0.000,ALERT,211.70,299.97,59.996,1493610303,"274151322000095","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,985429.4,985429.4,3744,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610338,1923158.00
04/30/2017 23:45,2,0.000,ALERT,211.93,299.97,60.002,1493610303,"201051344000988","219011344069620",0.00,7.70,0,293.96,301.47,0.0,0.0,0.000,613945.7,613945.7,3791,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493610340,1923159.00
04/30/2017 23:45,2,0.000,ALERT,212.38,299.37,60.007,1493610303,"201051344001025","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,680598.7,680598.7,3785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493610341,1923160.00
04/30/2017 23:45,2,0.000,ALERT,212.16,299.97,60.034,1493610303,"201051344000458","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,688959.9,688959.9,3759,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610343,1923161.00
04/30/2017 23:45,2,0.000,ALERT,212.61,299.67,60.034,1493610303,"201051344000853","219011344069620",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,689459.9,689459.9,3759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610345,1923162.00
04/30/2017 23:45,2,0.000,ALERT,213.06,300.27,60.007,1493610303,"201051344000685","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,681456.2,681456.2,3784,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610347,1923163.00
04/30/2017 23:45,2,0.000,ALERT,212.83,299.67,59.996,1493610303,"201051344000917","219011344069620",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,678174.0,678174.0,3773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610348,1923164.00
04/30/2017 23:45,2,0.000,ALERT,212.83,300.27,60.002,1493610303,"201051344001145","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,686024.5,686024.5,3766,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493610350,1923165.00
04/30/2017 23:45,2,0.000,ALERT,212.61,299.67,60.007,1493610303,"201051344000651","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,674460.3,674460.3,3782,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610352,1923166.00
04/30/2017 23:45,2,0.000,ALERT,211.25,299.37,60.007,1493610303,"274151322000088","219011344069620",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,894667.8,894667.8,3753,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610354,1923167.00
04/30/2017 23:45,2,0.000,ALERT,211.93,297.87,59.986,1493610303,"274151322000068","219011344069620",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,770902.4,770902.4,3887,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493610356,1923168.00
04/30/2017 23:45,2,0.000,ALERT,212.38,299.97,60.007,1493610303,"201051344001135","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,670143.6,670143.6,3778,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610357,1923169.00
04/30/2017 23:45,2,0.000,ALERT,211.93,300.57,59.996,1493610303,"201051344000594","219011344069620",0.00,7.30,0,296.06,302.07,0.0,0.0,0.000,690936.7,690936.7,3774,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610359,1923170.00
04/30/2017 23:45,2,0.000,ALERT,212.83,299.97,60.002,1493610303,"201051344001203","219011344069620",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,679056.0,679056.0,3787,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610361,1923171.00
04/30/2017 23:45,2,0.000,ALERT,211.48,299.67,59.996,1493610303,"274151322000054","219011344069620",0.00,9.00,0,294.86,300.57,0.0,0.0,0.000,912722.8,912722.8,3744,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610363,1923172.00
04/30/2017 23:45,2,0.000,ALERT,212.38,299.67,60.007,1493610303,"201051344000867","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,675693.7,675693.7,3784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493610365,1923173.00
04/30/2017 23:45,2,0.000,ALERT,212.61,300.27,59.954,1493610303,"201051344001093","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,677902.0,677902.0,3778,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610366,1923174.00
04/30/2017 23:45,2,0.000,ALERT,212.16,299.97,60.002,1493610303,"201051344000900","219011344069620",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,697105.6,697105.6,3760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610368,1923175.00
04/30/2017 23:45,2,0.000,ALERT,212.38,299.37,60.044,1493610303,"201051344000648","219011344069620",0.00,7.00,0,295.76,301.77,0.0,0.0,0.000,686417.4,686417.4,3761,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610370,1923176.00
04/30/2017 23:45,2,0.000,ALERT,212.16,300.57,59.991,1493610303,"201051344000569","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,699432.8,699432.8,3751,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493610372,1923177.00
04/30/2017 23:45,2,0.000,ALERT,212.16,300.27,60.007,1493610303,"201051344000983","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,689901.5,689901.5,3762,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610374,1923178.00
04/30/2017 23:45,2,0.000,ALERT,212.38,299.67,60.018,1493610303,"201051344001158","219011344069620",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,675509.1,675509.1,3773,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610375,1923179.00
04/30/2017 23:45,2,0.000,ALERT,212.61,300.27,59.959,1493610303,"201051344000576","219011344069620",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,690134.1,690134.1,3758,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1493610377,1923180.00
04/30/2017 23:45,2,0.000,ALERT,211.70,298.17,60.007,1493610303,"274151322000087","219011344069620",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,884915.4,884915.4,3821,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1493610379,1923181.00
